Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,30,171.0,221.0,3.9,14.0,305.0,374.74,306.6
2016,2,1,10,45,239.5,226.0,4.05,15.0,351.0,438.62,358.13
2016,2,1,11,0,308.0,231.0,4.2,16.0,397.0,518.24,419.87
2016,2,1,11,15,575.0,164.0,4.3,16.0,487.0,683.55,552.53
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,846.88,673.83
2016,2,1,11,45,848.0,97.0,4.5,16.5,589.5,864.85,684.6
2016,2,1,12,0,854.0,97.0,4.6,17.0,602.0,879.55,694.06
2016,2,1,12,15,855.5,97.5,4.65,17.0,607.0,887.5,699.78
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,891.95,703.17
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,889.91,701.05
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,884.36,696.58
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,871.4,687.59
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,855.1,676.34
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,831.37,660.05
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,804.73,641.65
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,630.86,509.63
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,459.9,371.88
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,569.33,463.38
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,650.89,529.87
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,600.11,490.08
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,551.72,451.7
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,493.45,403.88
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,436.65,356.21
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,371.45,301.3
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,310.17,248.05
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,240.11,186.84
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,178.19,131.84
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,94.96,60.35
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,19.06,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.53,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,17.44,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,75.63,36.6
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,140.86,104.77
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,200.05,158.72
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,269.51,220.92
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,330.57,275.6
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,396.25,332.74
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,454.01,381.75
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,513.8,430.88
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,344.76,290.76
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,116.95,94.4
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,128.3,104.08
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,139.73,113.43
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,161.84,131.56
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,184.32,149.77
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,160.67,129.86
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,137.5,110.39
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,174.52,140.91
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,212.37,171.59
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,192.99,155.45
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,173.82,139.6
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,164.15,131.68
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,154.58,123.82
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,165.26,132.77
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,176.08,141.8
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,155.78,125.16
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,135.75,108.73
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,143.23,115.14
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,150.97,121.75
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,136.88,110.26
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,122.89,98.82
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,111.57,89.71
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,100.32,80.55
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,266.95,224.29
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,397.76,329.92
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,334.27,275.3
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,275.37,224.26
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,213.13,169.36
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,157.5,119.59
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,83.84,55.62
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,19.74,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.53,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.31,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.62,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,6.94,0.25
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,9.26,2.31
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,12.04,4.74
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,14.83,7.15
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,12.51,5.12
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,10.2,3.1
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,10.2,3.07
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,10.2,3.03
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,31.58,21.16
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,53.02,39.19
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,70.29,53.49
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,87.8,67.85
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,76.38,58.26
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,65.18,48.88
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,74.06,56.1
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,82.95,63.28
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,68.0,50.9
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,53.06,38.53
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,38.61,26.48
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,24.17,14.46
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,63.79,47.28
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,104.36,80.68
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,108.88,84.43
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,113.46,88.29
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,101.64,78.7
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,89.89,69.17
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,68.88,51.92
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,48.34,34.93
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,44.14,31.58
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,39.94,28.19
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,35.28,24.31
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,30.62,20.4
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,25.51,16.05
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,20.39,11.66
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,15.75,7.62
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,11.11,3.55
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,6.94,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.77,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.43,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,18.57,7.03
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,32.31,21.54
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,50.91,38.23
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,69.37,54.67
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,88.63,71.47
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,108.22,88.29
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,127.08,104.43
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,146.49,120.83
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,312.71,263.39
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,481.37,401.82
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,531.15,440.62
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,582.0,480.38
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,525.62,433.16
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,460.79,379.0
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,457.58,375.49
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,452.61,370.22
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,340.02,278.32
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,227.31,184.46
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,360.69,295.14
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,497.65,403.18
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,481.53,388.84
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,464.88,375.18
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,384.04,311.42
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,317.93,258.15
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,339.29,276.78
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,359.61,294.11
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,297.17,243.93
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,236.89,194.75
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,192.24,158.1
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,159.53,130.83
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,144.39,118.29
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,129.58,105.92
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,114.19,93.04
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,98.87,80.08
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,82.55,66.21
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,66.26,52.12
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,49.99,37.8
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,33.69,23.28
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,20.89,11.34
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,8.34,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,4.29,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,43.66,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,120.32,71.52
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,206.82,157.78
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,272.31,221.24
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,348.9,293.6
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,417.49,357.64
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,490.3,423.36
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,552.57,478.85
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,615.72,533.36
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,668.97,577.44
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,725.82,621.45
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,773.32,656.04
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,818.75,688.4
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,858.24,716.0
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,894.91,741.18
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,923.9,761.78
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,949.4,779.8
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,968.28,791.51
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,983.33,800.49
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,990.86,804.6
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,994.35,805.92
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,992.71,804.22
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,987.01,799.78
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,973.3,789.38
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,955.71,776.52
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,931.61,757.67
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,903.96,736.38
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,870.12,712.87
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,833.28,687.03
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,789.35,654.41
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,743.26,619.92
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,691.33,580.82
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,638.26,538.29
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,581.39,490.33
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,520.68,438.1
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,453.27,380.29
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,388.38,322.41
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,314.31,254.92
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,246.65,191.5
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,166.99,117.68
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,97.23,9.88
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,35.09,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,14.3,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,65.98,40.79
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,128.3,99.13
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,173.89,142.1
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,224.1,188.52
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,269.07,229.28
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,316.05,270.35
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,365.61,312.1
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,417.03,353.83
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,505.84,424.46
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,599.83,495.65
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,546.69,448.99
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,472.48,386.85
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,581.61,473.04
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,686.4,550.94
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,817.99,644.57
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,935.48,723.72
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,881.94,685.59
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,818.56,642.83
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,901.96,702.41
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,979.63,754.78
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,976.26,751.0
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,968.98,746.05
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,955.62,737.53
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,938.53,726.68
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,913.44,710.5
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,885.12,692.19
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,851.39,671.27
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,820.83,652.44
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,723.21,583.47
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,632.57,517.93
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,631.72,518.26
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,626.35,513.11
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,566.01,464.42
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,506.17,415.38
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,439.06,360.06
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,374.76,304.87
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,301.15,240.07
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,232.86,178.5
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,155.76,109.92
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,88.04,19.73
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,31.53,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.81,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,12.51,4.07
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,21.34,12.97
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,31.57,22.46
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,41.81,31.9
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,52.57,41.61
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,63.63,51.42
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,106.88,89.67
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,151.94,128.84
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,175.39,148.49
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,208.71,176.27
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,194.63,163.61
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,189.31,158.47
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,216.02,180.75
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,255.19,213.09
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,221.06,183.94
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,198.71,164.69
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,209.26,173.26
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,219.92,181.83
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,251.11,208.05
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,296.83,245.99
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,304.92,252.73
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,312.96,259.59
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,340.53,282.81
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,367.62,305.46
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,338.33,281.13
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,309.49,257.3
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,308.71,257.29
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,307.32,256.64
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,332.74,278.79
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,343.8,288.87
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,303.75,255.93
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,265.09,223.95
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,237.16,200.82
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,209.46,177.39
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,179.86,151.97
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,150.78,126.36
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,119.13,97.77
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,88.72,69.94
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,52.1,37.13
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,21.17,3.9
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,10.4,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,7.15,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,50.26,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,121.3,79.12
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,194.54,148.79
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,259.4,209.02
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,332.39,275.07
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,265.9,224.84
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,149.13,125.56
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,217.62,185.36
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,284.91,242.67
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,207.5,175.4
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,126.68,104.08
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,66.55,52.26
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,10.21,3.25
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,180.78,151.06
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,368.85,305.58
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,263.69,218.08
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,151.31,123.21
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,132.5,107.53
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,114.06,91.95
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,356.04,297.67
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,601.16,492.45
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,432.54,355.98
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,252.27,206.79
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,171.66,140.8
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,94.48,75.7
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,136.8,111.94
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,180.6,148.97
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,113.43,92.26
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,50.23,38.09
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,89.89,72.51
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,132.57,109.21
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,110.99,90.89
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,89.62,72.7
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,79.97,64.52
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,70.36,56.27
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,222.12,188.63
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,324.23,270.26
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,253.6,206.8
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,192.34,151.55
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,124.36,91.08
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,64.51,25.74
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,22.98,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,4.29,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,8.34,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,21.83,11.99
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,36.03,25.89
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,53.9,42.32
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,71.7,58.58
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,88.96,74.02
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,106.26,89.22
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,167.7,143.83
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,228.33,197.19
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,251.24,216.26
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,274.06,235.02
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,419.93,361.98
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,568.75,487.39
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,595.88,507.19
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,621.31,525.89
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,576.28,486.89
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,525.14,442.88
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,320.57,272.44
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,102.25,83.1
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,92.51,74.99
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,82.97,66.85
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,95.9,78.07
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,109.1,89.49
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,160.52,133.96
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,213.58,179.38
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,224.81,189.21
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,235.99,199.09
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,225.2,190.13
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,214.53,181.31
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,157.21,132.19
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,101.96,84.23
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,215.67,186.04
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,310.93,269.45
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,277.4,240.11
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,244.86,211.59
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,209.81,180.75
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,175.6,149.99
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,140.13,117.29
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,106.01,85.43
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,69.49,51.89
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,34.9,14.92
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,14.37,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,21.8,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,61.36,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,126.07,87.07
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,199.71,156.6
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,266.09,219.38
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,340.49,288.38
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,403.73,347.28
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,470.14,407.15
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,531.88,460.49
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,594.98,513.16
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,648.86,558.12
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,705.98,604.23
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,754.29,640.68
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,800.89,675.38
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,836.3,701.36
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,868.6,724.94
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,898.27,746.5
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,924.8,765.72
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,943.26,778.98
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,958.13,789.75
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,967.6,797.03
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,973.33,802.01
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,856.47,714.7
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,726.55,611.65
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,613.29,519.37
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,502.59,426.49
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,398.95,339.8
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,285.7,242.84
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,458.96,395.83
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,606.76,521.96
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,565.94,488.07
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,524.75,454.36
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,376.47,327.12
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,234.91,202.74
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,410.34,359.07
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,525.85,456.4
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,459.12,396.23
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,394.77,337.08
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,324.45,271.32
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,259.06,208.37
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,183.53,137.16
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,116.08,60.87
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,41.24,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,29.29,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,82.44,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,150.34,104.58
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,229.26,180.23
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,297.26,246.07
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,372.18,316.77
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,438.23,378.38
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,507.27,440.39
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,569.12,494.05
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,631.5,546.22
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,681.8,588.3
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,735.1,629.58
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,782.61,663.87
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,828.01,695.92
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,866.19,723.51
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,901.45,748.75
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,930.57,769.29
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,956.2,787.28
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,975.36,799.14
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,990.68,808.3
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,999.34,813.76
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,1003.95,816.49
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,1001.03,812.92
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,994.06,806.67
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,980.84,797.1
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,963.74,784.9
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,939.56,768.04
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,911.9,748.7
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,877.93,723.6
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,840.96,696.25
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,797.63,664.64
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,752.16,631.12
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,700.3,591.56
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,651.47,552.34
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,590.76,501.19
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,530.38,449.11
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,463.81,392.01
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,399.53,334.8
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,326.38,268.18
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,259.07,205.08
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,182.28,134.68
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,116.49,64.33
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,42.0,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
