Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,2.25,7.5,10.5,10.01,0.0
2016,2,22,7,30,0.0,21.0,2.4,8.0,21.0,19.49,9.75
2016,2,22,7,45,0.0,39.0,2.6,8.5,39.0,36.84,25.73
2016,2,22,8,0,0.0,57.0,2.8,9.0,57.0,54.42,41.36
2016,2,22,8,15,0.0,77.0,2.85,9.0,77.0,74.08,58.71
2016,2,22,8,30,0.0,97.0,2.9,9.0,97.0,93.77,75.83
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,113.09,92.23
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,132.95,108.84
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,127.59,103.78
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,122.16,98.66
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,98.75,78.52
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,76.37,59.34
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,115.17,91.76
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,155.01,124.54
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,192.08,154.67
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,229.95,185.03
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,208.46,167.15
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,187.08,149.47
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,153.06,121.6
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,119.64,94.07
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,77.39,59.16
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,36.31,24.9
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,47.5,34.23
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,58.7,43.49
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,98.75,76.82
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,140.36,111.25
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,140.42,111.34
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,140.5,111.54
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,130.67,103.62
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,120.89,95.74
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,95.48,74.84
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,70.77,54.33
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,79.17,61.69
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,88.04,69.48
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,77.95,61.11
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,67.93,52.76
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,58.59,44.98
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,49.26,37.08
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,39.01,28.25
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,28.76,19.29
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,19.93,11.46
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,11.11,3.6
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,5.55,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.92,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.85,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.7,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,5.55,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,7.87,1.32
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,10.19,3.41
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,12.05,5.05
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,13.91,6.69
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,60.93,48.04
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,109.94,90.42
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,82.08,65.93
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,55.82,42.98
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,85.8,68.7
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,116.96,95.09
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,153.65,125.74
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,191.08,156.49
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,176.08,143.62
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,161.18,130.97
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,136.31,110.13
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,111.83,89.57
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,128.43,103.47
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,145.19,117.38
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,131.87,106.04
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,118.64,94.87
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,95.85,75.86
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,73.64,57.23
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,97.78,77.7
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,122.66,98.65
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,120.26,96.75
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,117.89,94.94
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,101.32,81.15
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,84.87,67.4
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,61.88,47.92
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,39.03,28.33
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,34.83,24.79
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,30.64,21.2
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,26.44,17.63
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,22.26,14.01
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,18.07,10.3
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,13.89,6.56
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,9.72,2.79
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,5.55,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.77,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,27.66,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,64.9,41.95
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,102.26,75.64
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,143.13,111.83
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,185.13,148.98
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,229.91,187.97
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,271.53,223.28
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,314.79,259.08
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,295.51,242.6
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,266.56,217.27
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,176.95,142.54
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,83.92,64.16
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,159.44,126.42
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,238.32,190.32
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,379.8,305.16
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,504.86,404.04
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,392.28,312.94
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,251.25,198.2
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,264.55,208.79
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,277.93,219.26
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,472.58,376.16
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,655.92,518.57
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,460.95,365.37
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,255.6,200.21
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,132.89,102.72
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,17.67,8.86
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,16.74,8.12
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,15.81,7.36
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,173.67,137.75
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,341.08,272.81
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,566.2,460.08
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,731.69,593.61
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,682.29,557.23
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,634.37,520.31
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,475.76,391.98
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,335.22,275.62
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,382.59,315.81
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,403.52,331.0
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,332.9,268.78
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,268.05,210.38
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,196.51,146.88
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,135.54,92.85
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,69.09,30.77
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,17.07,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,15.33,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,31.57,20.7
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,54.69,41.62
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,81.89,65.94
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,107.97,89.21
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,135.23,113.24
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,318.46,272.89
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,525.55,450.18
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,584.16,500.51
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,645.29,552.01
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,574.82,489.69
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,472.15,399.25
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,515.18,434.74
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,558.9,470.06
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,500.72,418.77
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,447.64,371.28
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,519.16,430.95
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,606.42,501.86
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,527.31,435.77
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,444.73,366.47
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,468.66,386.34
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,506.53,416.92
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,458.47,377.63
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,424.42,349.46
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,309.36,254.99
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,188.82,154.12
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,398.64,333.05
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,595.56,494.73
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,380.59,317.88
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,169.4,138.44
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,174.3,143.12
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,179.2,147.62
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,112.02,91.06
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,48.35,36.47
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,331.38,286.41
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,551.85,469.52
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,485.68,411.77
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,423.14,356.38
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,354.48,294.31
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,290.06,234.26
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,216.34,166.47
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,152.57,107.66
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,71.75,36.01
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.34,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,11.59,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,23.21,14.12
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,38.45,28.28
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,53.87,42.37
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,70.83,57.74
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,87.84,72.93
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,259.3,224.45
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,442.59,382.6
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,552.65,476.06
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,672.87,575.63
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,729.57,619.06
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,780.39,655.84
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,709.2,595.92
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,592.03,496.35
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,574.72,479.55
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,539.31,447.96
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,643.2,533.27
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,752.15,619.74
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,670.3,551.84
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,583.19,479.76
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,836.15,686.17
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,1044.36,838.3
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,1039.31,831.91
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,1030.2,824.65
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,1016.94,815.59
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,999.79,803.87
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,974.45,786.34
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,945.66,766.36
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,912.47,742.68
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,876.21,716.72
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,831.59,684.74
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,790.11,654.89
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,737.01,615.89
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,682.6,574.74
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,621.23,524.86
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,560.19,473.96
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,493.79,417.46
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,430.97,362.18
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,359.27,298.0
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,292.64,236.58
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,218.91,169.54
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,155.07,111.03
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,84.43,45.31
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,27.28,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,51.04,16.13
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,121.28,84.88
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,182.11,140.53
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,253.93,206.46
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,319.47,267.07
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,391.05,331.41
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,456.38,388.4
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,524.87,446.08
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,585.53,495.94
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,646.92,544.83
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,700.53,586.81
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,756.3,627.98
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,803.55,662.36
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,848.81,694.97
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,887.76,721.65
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,924.06,746.24
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,952.34,765.58
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,977.25,782.55
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,996.23,794.28
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,1003.25,797.59
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,1010.71,802.18
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,1014.32,804.18
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,1015.1,803.3
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,1011.83,799.76
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,998.8,790.57
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,981.99,778.91
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,862.82,691.94
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,728.82,589.4
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,810.16,655.15
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,861.29,693.11
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,824.97,666.93
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,779.99,634.86
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,727.65,597.25
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,674.01,557.48
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,616.07,511.04
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,557.84,463.19
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,491.74,408.85
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,427.51,354.14
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,358.45,293.1
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,293.46,233.8
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,221.59,169.07
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,158.06,111.34
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,88.6,48.42
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,31.31,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,56.31,21.84
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,136.73,94.51
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,198.31,150.54
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,270.17,215.56
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,336.52,275.9
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,408.34,338.87
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,470.94,391.74
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,537.26,445.28
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,598.14,493.23
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,659.37,539.83
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,713.48,579.4
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,766.44,615.91
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,813.84,648.18
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,859.13,678.57
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,896.42,703.8
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,923.59,721.84
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,952.19,741.12
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,977.43,758.07
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,993.6,768.27
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,1005.91,775.97
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,1014.29,782.16
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,1018.82,785.89
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,1025.0,789.47
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,1026.9,790.24
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,1013.58,781.43
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,996.36,770.18
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,969.43,752.63
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,939.28,732.85
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,905.33,711.05
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,868.41,686.99
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,828.05,659.24
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,779.71,625.37
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,727.05,588.14
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,673.21,548.52
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,612.64,500.88
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,552.35,452.28
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,488.07,399.77
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,424.15,345.89
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,354.79,286.06
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,289.82,228.12
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,217.21,163.75
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,154.25,107.64
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,87.2,48.6
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,30.1,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,12.52,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,58.66,29.47
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,116.62,81.45
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,178.72,135.58
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,252.5,200.83
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,317.7,259.61
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,388.96,322.19
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,457.4,380.38
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,530.38,440.39
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,589.97,488.41
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,651.89,536.73
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,708.44,579.09
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,764.42,618.61
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,810.41,649.97
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,854.28,679.36
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,893.07,704.69
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,922.06,722.79
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,949.61,741.27
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,973.79,757.38
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,992.74,769.9
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,1008.03,780.01
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,1016.39,784.96
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,1020.85,787.4
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,1021.53,785.87
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,1018.19,781.96
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,1005.28,772.53
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,988.53,760.64
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,966.87,745.81
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,941.56,728.56
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,908.12,706.7
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,871.63,682.63
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,831.2,654.35
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,788.04,623.97
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,736.69,587.69
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,688.0,552.83
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,629.99,507.49
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,571.34,460.61
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,506.4,409.03
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,442.89,356.67
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,373.61,297.43
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,308.06,239.39
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,234.1,174.68
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,168.99,116.83
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,98.7,56.35
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,39.91,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,23.41,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,77.16,41.35
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,144.23,100.65
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,204.52,155.3
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,273.6,217.59
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,338.05,275.07
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,407.56,334.6
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,467.79,384.31
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,529.19,432.56
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,586.57,477.37
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,645.99,522.2
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,696.3,557.41
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,744.81,589.17
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,790.27,620.96
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,833.78,651.07
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,867.45,672.77
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,897.91,692.1
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,925.93,712.3
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,950.77,730.35
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,794.93,617.78
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,602.32,469.07
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,809.03,630.17
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,989.27,758.39
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,987.93,757.01
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,982.86,754.61
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,968.68,745.42
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,950.97,734.15
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,925.5,717.49
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,896.99,698.69
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,862.58,674.91
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,825.62,649.26
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,784.37,620.67
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,738.04,588.08
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,399.78,326.95
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,66.08,49.54
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,117.0,92.49
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,169.53,136.1
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,146.36,117.33
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,123.88,98.96
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,100.34,79.43
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,77.6,60.31
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,57.09,42.72
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,36.62,24.97
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,20.89,10.66
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,5.55,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.86,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,27.04,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,83.26,47.82
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,151.52,108.08
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,215.48,166.77
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,289.56,235.02
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,356.74,297.85
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,428.98,363.61
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,493.43,420.72
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,561.94,479.41
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,623.11,530.84
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,684.36,580.88
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,655.6,553.55
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,601.8,505.8
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,743.69,621.53
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,882.21,725.22
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,921.42,750.29
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,957.8,773.51
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,986.34,792.19
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,1011.32,808.23
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,1030.98,820.96
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,1046.77,831.04
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,1053.81,835.61
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,1056.75,837.53
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,1055.13,835.43
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,1049.37,830.6
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,1035.14,820.42
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,1016.97,807.64
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,992.9,791.32
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,965.16,772.44
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,931.31,749.59
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,894.28,724.61
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,849.66,692.81
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,802.76,659.07
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,750.38,621.68
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,700.65,585.7
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,639.09,536.39
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,577.7,485.9
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,510.94,429.79
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,445.91,373.33
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,374.79,310.25
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,308.99,249.85
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,235.64,183.06
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,171.34,123.97
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,99.0,61.28
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,41.84,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,13.61,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.11,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,72.86,44.93
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,147.33,107.04
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,208.56,163.57
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,279.32,229.08
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,344.03,288.83
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,413.81,351.25
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,473.97,403.13
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,534.96,453.68
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,492.19,417.36
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,421.87,356.88
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,495.8,417.69
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,586.43,489.06
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,548.97,455.5
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,501.53,414.46
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,595.24,488.5
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,693.28,562.35
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,719.52,579.64
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,744.33,596.2
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,718.22,574.27
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,701.78,559.66
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,644.08,514.19
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,570.29,456.69
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,554.81,444.99
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,538.69,432.31
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,518.27,415.99
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,497.53,399.47
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,406.68,328.57
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,331.17,268.6
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,234.62,191.63
