Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.3,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,47.31,25.74
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,99.18,64.74
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,151.87,108.77
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,215.03,163.38
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,277.96,218.43
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,345.79,276.57
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,361.78,292.97
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,367.24,298.59
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,473.91,385.19
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,602.46,486.39
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,659.31,529.66
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,715.97,572.25
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,712.29,565.94
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,692.03,547.12
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,798.81,628.52
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,903.89,703.27
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,940.17,726.61
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,973.63,748.26
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,998.9,764.92
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,1012.12,773.31
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,1027.16,782.0
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,1038.52,788.22
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,1042.55,790.34
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,1042.8,790.06
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,1039.99,788.25
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,1024.2,777.69
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,1007.9,766.96
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,988.12,753.92
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,960.49,735.49
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,929.93,715.05
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,894.92,692.48
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,857.39,667.96
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,816.31,639.66
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,769.76,607.14
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,717.56,570.07
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,664.65,531.06
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,606.46,486.2
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,548.59,440.63
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,485.42,390.45
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,424.41,340.63
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,361.23,287.26
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,301.09,235.1
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,235.11,178.35
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,175.14,126.48
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,115.76,77.25
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,68.38,40.22
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,25.39,3.88
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.72,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,11.13,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,35.1,20.67
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,63.52,44.4
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,97.83,73.09
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,136.19,105.53
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,176.26,139.3
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,224.88,179.83
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,244.05,196.03
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,263.64,211.58
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,279.23,223.21
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,285.21,226.77
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,376.71,299.4
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,477.81,377.41
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,410.59,322.47
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,332.91,259.32
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,228.8,178.19
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,121.14,92.29
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,361.78,283.63
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,599.49,460.5
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,672.68,513.04
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,735.02,558.29
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,758.89,574.41
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,781.5,589.87
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,687.26,520.11
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,577.72,438.59
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,698.79,531.38
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,815.07,617.21
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,802.3,607.86
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,787.49,598.02
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,681.2,520.4
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,578.07,443.6
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,605.0,465.8
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,616.06,475.82
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,586.24,454.65
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,555.21,432.59
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,507.04,397.49
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,459.95,362.7
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,506.66,401.83
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,528.56,419.83
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,423.89,337.11
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,332.33,264.1
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,280.72,221.61
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,233.5,182.02
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,183.17,140.33
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,137.14,101.66
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,92.24,64.44
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,53.7,33.35
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,22.22,4.82
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,9.05,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,17.43,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,50.23,29.59
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,102.23,69.05
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,154.08,112.97
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,215.56,166.59
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,274.76,219.21
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,342.67,278.33
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,403.34,330.27
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,467.34,383.3
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,527.21,431.36
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,588.49,478.94
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,643.66,520.16
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,698.78,559.98
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,746.97,593.48
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,793.5,624.17
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,632.31,497.3
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,419.06,327.41
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,433.75,338.24
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,448.19,347.67
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,591.54,456.49
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,739.81,563.03
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,738.67,559.56
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,735.59,556.18
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,704.78,532.54
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,659.12,498.89
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,640.69,485.25
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,621.47,470.84
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,580.93,441.31
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,540.49,411.81
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,527.87,403.3
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,514.59,394.12
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,433.33,334.75
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,365.96,284.7
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,311.47,243.73
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,250.4,196.78
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,180.91,142.66
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,113.47,88.62
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,70.77,53.77
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,28.8,18.77
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,39.03,27.6
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,49.27,36.47
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,41.8,30.21
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,34.35,23.91
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,27.37,17.96
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,20.39,11.92
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,13.89,6.19
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.4,0.47
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.7,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.62,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,8.33,1.47
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,12.5,5.19
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,16.68,8.88
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,21.79,13.31
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,26.91,17.67
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,53.93,40.8
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,81.12,63.7
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,82.96,64.87
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,84.83,66.08
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,78.26,60.39
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,71.74,54.78
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,159.44,126.95
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,250.32,199.23
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,212.16,168.05
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,173.97,137.1
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,187.16,147.61
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,200.46,158.04
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,228.59,180.15
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,256.96,202.17
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,231.37,181.45
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,205.86,160.99
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,229.06,179.43
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,252.35,197.72
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,226.06,177.16
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,199.92,156.7
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,201.76,158.38
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,203.58,159.99
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,175.67,137.81
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,148.07,115.74
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,129.25,100.9
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,110.57,86.0
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,101.95,79.13
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,93.37,72.24
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,66.14,49.85
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,39.07,27.34
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,50.7,37.25
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,62.35,47.18
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,54.41,40.72
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,46.47,34.2
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,39.94,28.73
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,33.42,23.19
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,26.9,17.63
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,20.39,11.97
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,14.36,6.63
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,8.33,1.28
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,4.16,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,9.05,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,24.28,1.93
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,63.82,34.15
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,119.48,76.21
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,175.94,124.53
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,242.01,182.67
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,304.96,239.1
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,373.45,299.09
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,330.86,268.85
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,238.14,192.94
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,311.68,252.36
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,386.71,311.5
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,566.88,456.92
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,750.6,598.22
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,804.87,634.51
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,857.68,669.95
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,902.35,700.09
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,944.39,728.17
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,980.94,752.24
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,1014.21,773.98
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,1039.99,790.2
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1062.04,804.03
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,1077.44,812.24
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,1088.8,817.86
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1093.89,821.01
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1094.86,821.6
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,1089.32,818.02
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,1079.72,811.91
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,1064.02,801.19
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,1044.43,788.01
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,1018.24,771.14
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,988.53,751.93
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,953.06,729.83
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,914.52,705.44
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,870.12,675.41
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,823.33,643.45
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,770.89,607.8
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,720.48,573.17
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,660.48,527.77
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,600.08,480.74
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,535.03,429.08
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,471.1,376.69
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,403.09,319.6
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,338.15,263.27
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,268.85,203.01
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,205.9,147.24
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,140.69,91.58
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,86.67,48.38
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,28.75,8.24
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,10.48,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,29.42,6.64
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,72.51,41.11
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,131.15,86.84
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,189.68,138.17
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,257.54,199.15
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,321.41,257.12
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,390.04,317.72
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,454.99,373.92
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,521.89,429.76
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,583.58,479.54
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,645.45,527.76
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,703.36,572.08
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,760.52,613.42
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,811.19,647.42
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,859.9,679.37
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,897.48,702.5
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,937.94,727.33
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,971.96,747.23
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1002.75,764.68
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,1028.19,779.75
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,1050.04,792.38
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,1064.62,798.68
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,1075.36,802.52
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,1080.2,804.08
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,1081.08,803.22
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,1076.83,798.39
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,1068.61,791.2
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,1053.16,780.29
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,1033.95,767.12
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,1008.46,749.99
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,979.44,730.68
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,944.1,707.26
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,905.81,681.89
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,861.96,653.39
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,820.51,626.36
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,768.01,591.38
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,714.1,554.77
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,655.22,512.02
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,595.9,467.72
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,530.82,418.12
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,467.0,367.75
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,399.91,312.51
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,335.63,257.84
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,267.17,199.64
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,205.05,145.69
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,140.15,91.41
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,86.54,49.13
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,36.58,13.47
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,9.53,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,11.44,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,30.42,9.57
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,72.98,42.55
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,130.54,87.46
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,188.19,137.66
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,255.06,196.89
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,318.95,253.8
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,388.35,313.74
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,452.52,368.54
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,518.61,423.05
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,580.75,472.05
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,643.55,519.83
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,700.42,562.18
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,756.49,601.46
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,806.34,634.85
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,854.11,666.3
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,891.05,690.65
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,930.78,716.86
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,962.53,736.4
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,990.85,753.57
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,1014.87,768.82
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,1035.34,781.76
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,1047.39,788.16
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,1055.56,792.15
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,1059.19,794.79
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,1058.98,795.05
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,1050.11,788.22
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,1037.54,779.13
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,1020.67,768.36
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,1008.78,761.08
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,977.4,741.02
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,943.3,719.14
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,906.88,696.53
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,867.91,671.9
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,819.5,639.02
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,773.25,607.39
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,715.37,566.29
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,656.28,522.81
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,551.17,441.11
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,455.49,365.39
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,443.96,357.2
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,422.13,338.52
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,354.31,281.93
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,292.0,229.28
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,229.98,176.52
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,174.45,128.67
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,118.15,81.64
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,72.17,45.19
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,31.51,14.01
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.63,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,8.58,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,16.71,5.62
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,38.12,25.76
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,61.77,46.17
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,88.62,69.08
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,117.42,93.57
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,147.28,118.72
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,178.96,145.1
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,165.26,133.55
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,143.72,114.94
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,193.51,155.3
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,252.22,202.01
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,279.83,223.63
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,307.83,245.46
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,310.03,245.98
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,311.36,245.86
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,369.82,291.22
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,430.08,337.14
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,497.39,388.03
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,555.32,431.15
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,660.13,511.26
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,755.81,583.03
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,608.55,469.73
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,456.64,351.11
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,421.51,324.53
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,386.2,297.38
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,405.72,312.48
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,424.97,327.22
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,436.8,336.36
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,448.13,345.13
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,399.11,307.87
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,350.88,271.1
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,349.05,270.57
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,346.84,269.75
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,432.53,338.06
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,500.67,391.34
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,359.35,282.65
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,213.99,167.9
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,155.75,121.95
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,99.11,76.26
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,144.9,114.46
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,186.27,148.51
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,159.85,127.03
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,134.16,106.01
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,107.68,84.29
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,81.16,62.25
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,58.61,43.15
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,37.13,24.88
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,21.33,9.75
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.72,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,7.15,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,13.91,4.11
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,31.11,19.83
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,48.39,34.75
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,69.13,52.51
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,90.05,70.19
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,112.55,88.8
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,136.09,108.13
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,117.51,92.54
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,98.21,76.26
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,185.25,147.49
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,274.65,218.94
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,237.44,187.84
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,192.1,150.3
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,201.91,157.56
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,211.82,164.79
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,297.73,232.35
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,379.23,295.15
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,394.12,305.41
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,409.0,315.76
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,307.06,237.12
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,198.62,152.33
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,201.21,154.36
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,203.75,156.23
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,351.19,270.7
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,494.03,377.9
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,532.23,406.6
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,582.44,444.05
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,454.01,348.14
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,328.78,252.59
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,360.39,277.43
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,379.74,292.59
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,344.43,266.21
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,309.66,240.16
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,272.91,212.03
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,246.24,191.59
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,195.53,152.27
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,146.08,113.32
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,166.88,130.62
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,187.05,147.27
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,157.57,123.8
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,129.1,101.03
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,111.85,87.26
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,94.68,73.33
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,77.12,58.97
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,59.65,44.4
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,43.7,30.78
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,27.86,17.14
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,16.23,6.24
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.67,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.98,4.05
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,25.99,16.14
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,39.03,27.64
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,54.93,41.51
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,70.93,55.28
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,82.72,65.26
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,94.54,75.1
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,55.33,41.67
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,16.71,8.65
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,200.06,163.64
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,396.17,320.9
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,501.34,404.53
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,621.59,498.0
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,590.59,469.94
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,546.88,432.5
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,518.79,408.75
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,474.88,372.73
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,743.1,583.75
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,989.22,759.35
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,1014.91,775.31
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,1037.12,791.23
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,1055.88,803.83
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1070.99,814.03
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1076.02,818.59
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1077.09,820.63
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,1074.41,820.21
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,1067.66,817.11
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,1052.76,808.04
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,1034.01,796.39
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,850.66,665.69
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,651.78,510.32
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,802.29,634.79
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,907.51,715.95
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,864.51,685.45
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,818.96,653.52
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,767.56,617.46
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,714.58,579.72
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,657.2,535.04
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,601.19,489.82
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,537.35,437.87
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,474.34,385.01
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,406.97,327.08
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,342.36,269.78
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,274.49,208.92
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,211.76,152.02
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,146.39,95.56
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,91.93,51.8
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,40.59,16.95
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,12.39,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
