Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,622.09,511.74
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,682.3,558.65
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,737.93,599.92
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,788.5,635.06
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,835.37,666.01
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,879.69,694.48
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,920.77,719.09
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,959.1,740.98
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,989.19,756.45
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,1015.73,768.9
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1038.89,782.86
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,1058.46,794.46
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,1071.39,800.26
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,1080.48,803.68
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,1083.64,804.87
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,1082.94,803.73
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,1074.43,796.21
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,1062.17,786.5
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,1045.66,774.31
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,1025.55,759.89
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,946.05,707.21
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,852.38,642.19
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,802.45,608.13
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,752.21,573.0
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,699.55,535.75
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,647.61,498.56
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,653.02,506.12
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,649.96,506.29
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,589.44,461.8
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,530.0,417.44
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,418.11,331.45
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,323.16,257.2
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,277.82,220.84
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,235.48,186.02
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,192.04,150.22
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,150.8,115.5
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,108.94,80.59
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,73.45,51.58
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,42.69,27.66
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,19.89,6.22
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,10.48,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,12.39,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,27.54,13.37
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,69.13,39.58
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,116.72,75.45
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,175.36,124.89
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,233.49,177.3
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,298.12,235.55
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,360.19,290.68
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,425.8,347.0
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,488.29,399.64
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,552.15,451.59
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,611.01,497.99
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,669.86,542.93
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,724.5,583.1
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,778.1,619.67
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,826.92,652.09
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,868.38,678.79
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,908.07,703.93
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,945.09,726.94
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,977.43,746.51
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,1006.6,763.82
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,1029.45,777.8
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1048.77,789.46
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,1061.94,796.14
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,1071.36,800.48
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,1074.43,801.76
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,1073.68,800.72
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,1068.03,795.67
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,1058.54,788.3
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,1041.85,777.84
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,1021.54,765.12
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,995.76,748.83
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,966.65,730.34
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,931.17,707.49
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,892.86,682.6
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,849.76,654.19
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,808.78,627.03
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,756.99,592.6
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,703.84,556.08
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,646.85,513.6
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,589.45,469.59
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,527.11,420.75
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,465.86,371.2
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,400.79,316.5
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,338.58,262.67
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,273.04,206.14
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,212.86,153.33
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,151.88,101.51
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,100.04,60.03
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,50.79,26.65
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,18.5,6.31
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,10.96,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.64,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,28.83,15.61
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,66.31,40.21
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,110.41,74.71
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,162.96,119.64
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,215.4,166.12
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,274.62,219.19
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,351.07,285.7
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,437.49,359.19
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,500.69,413.05
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,565.1,466.22
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,625.19,513.42
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,685.21,558.97
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,740.24,599.71
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,794.06,636.96
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,837.4,666.11
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,882.55,696.24
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,923.36,723.77
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,961.43,749.1
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,992.43,768.2
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,1020.06,784.89
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,998.53,768.42
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,953.88,734.64
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,1026.65,785.0
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,1081.32,819.43
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,1084.37,820.08
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,1083.54,818.7
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,1016.06,771.38
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,928.15,706.06
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,991.48,754.17
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,1028.88,778.78
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,951.67,724.79
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,862.76,660.65
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,843.22,649.08
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,819.05,633.56
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,691.99,538.84
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,572.23,447.67
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,616.8,486.8
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,640.15,508.18
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,525.2,418.66
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,423.36,338.31
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,414.28,332.37
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,390.03,312.68
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,335.04,266.73
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,283.63,223.03
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,231.2,178.38
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,181.75,135.51
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,131.4,92.9
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,87.23,56.95
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,47.75,28.39
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,20.74,8.56
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,11.91,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.48,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,19.43,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,32.45,17.59
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,78.44,44.55
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,129.43,83.31
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,191.38,136.01
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,252.88,191.85
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,320.48,252.99
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,365.2,294.88
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,408.27,333.62
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,464.5,381.25
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,520.65,426.88
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,581.55,474.92
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,643.75,522.42
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,725.9,583.3
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,807.94,639.87
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,856.12,670.72
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,901.99,699.63
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,942.08,724.05
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,979.23,746.12
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,1010.45,764.46
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,1038.2,780.41
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,1060.34,794.1
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,1078.73,805.43
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,1091.79,811.86
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1100.9,815.87
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1103.99,817.66
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1103.08,817.07
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,1095.63,810.88
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,1084.23,802.35
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,1066.94,791.07
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,1045.87,777.49
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,1018.84,760.64
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,988.42,741.58
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,951.87,717.87
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,912.37,692.1
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,867.79,663.15
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,820.96,632.35
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,768.39,596.72
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,717.3,561.53
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,658.7,518.15
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,599.71,473.31
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,536.12,424.04
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,473.51,373.91
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,407.68,319.05
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,343.95,264.4
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,277.71,207.69
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,216.61,154.36
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,154.86,101.9
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,102.06,59.77
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,52.14,26.52
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,19.22,8.03
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,11.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,8.1,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.39,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,32.9,17.25
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,76.54,44.39
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,125.76,81.67
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,185.76,131.97
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,244.69,184.24
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,309.81,241.49
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,373.33,296.44
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,440.51,352.38
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,502.67,403.09
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,565.86,452.71
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,625.72,498.31
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,685.51,542.36
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,739.41,580.43
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,792.06,615.26
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,833.76,641.87
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,876.82,669.19
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,916.58,693.92
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,953.62,716.6
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,984.91,735.31
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,1012.96,751.85
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,1035.2,765.43
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,1053.86,776.79
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,1066.36,782.79
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,1075.09,786.53
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,1077.99,788.18
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,1077.06,787.58
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,1070.27,783.41
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,1059.69,776.99
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,1042.9,766.71
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,1022.5,754.23
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,996.24,736.59
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,966.72,716.9
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,930.84,693.84
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,892.18,668.89
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,848.81,641.05
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,807.62,614.46
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,756.57,581.36
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,704.19,545.99
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,646.32,503.61
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,588.17,459.89
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,526.04,412.22
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,464.77,363.7
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,400.28,310.57
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,338.51,258.21
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,273.6,203.49
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,213.98,152.25
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,153.47,101.45
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,101.72,60.51
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,53.22,28.16
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,20.39,9.29
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,12.39,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,8.1,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.43,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,33.36,16.83
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,77.75,43.79
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,126.96,80.69
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,185.91,129.35
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,244.38,180.53
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,308.77,236.44
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,370.22,289.21
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,434.63,342.53
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,496.45,390.95
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,559.28,437.86
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,617.59,479.21
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,675.66,518.41
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,729.49,554.16
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,782.17,586.49
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,826.43,611.89
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,873.05,638.35
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,912.93,660.77
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,950.06,681.0
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,980.96,695.57
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,1008.59,707.82
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,1030.84,719.11
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,1049.51,728.28
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,1061.49,732.12
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,1069.69,733.86
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,1072.54,735.3
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,1071.55,734.71
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,1065.17,730.95
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,1054.97,725.13
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,1038.09,715.71
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,1017.61,704.31
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,991.27,690.58
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,961.68,674.81
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,925.68,653.97
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,886.9,631.29
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,843.6,606.38
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,798.19,579.67
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,750.73,549.69
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,697.8,515.14
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,640.43,476.07
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,582.77,435.55
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,521.4,390.56
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,461.04,344.83
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,396.66,294.71
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,335.33,245.32
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,271.59,194.21
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,212.82,145.78
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,152.64,97.07
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,101.01,57.52
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,52.63,26.3
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,19.91,8.97
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,11.91,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,21.41,2.26
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,36.55,21.3
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,77.04,46.4
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,122.99,81.44
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,177.71,126.72
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,225.47,169.38
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,273.93,212.35
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,333.6,262.47
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,399.44,316.19
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,445.16,352.99
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,482.48,381.6
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,540.99,424.43
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,597.55,464.08
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,637.79,490.61
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,671.68,511.95
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,673.93,508.96
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,659.2,494.16
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,750.21,558.07
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,838.38,617.6
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,913.25,667.07
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,982.13,708.77
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,952.13,687.41
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,906.19,652.4
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,900.78,648.38
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,892.51,642.17
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,920.89,661.59
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,946.75,678.96
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,917.46,658.37
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,886.1,636.94
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,858.12,619.2
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,828.38,600.18
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,842.89,612.27
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,852.19,620.49
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,755.32,554.28
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,656.48,485.96
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,639.55,476.17
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,619.43,463.34
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,575.52,433.46
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,531.31,402.94
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,533.12,406.34
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,519.34,397.16
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,474.46,362.9
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,429.24,327.58
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,364.89,277.3
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,307.86,231.62
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,248.99,184.12
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,195.73,140.54
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,142.55,97.78
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,96.95,62.59
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,54.65,33.02
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,24.67,12.95
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,14.3,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,8.58,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,15.99,2.21
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,39.1,24.47
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,75.33,51.19
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,117.33,83.67
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,168.1,125.17
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,216.39,164.96
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,278.02,217.33
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,296.87,237.65
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,297.3,240.01
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,384.24,311.18
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,483.36,391.33
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,561.11,451.82
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,640.43,512.05
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,692.49,549.76
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,744.12,586.24
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,796.16,622.5
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,845.31,654.68
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,884.26,680.18
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,920.86,703.82
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,952.39,722.38
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,981.13,738.84
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,1003.03,751.97
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,1021.64,762.93
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,1033.87,768.63
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,1042.57,772.12
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,1044.64,772.39
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,1043.11,770.47
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,1036.92,764.65
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,1027.15,756.68
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,1009.97,744.99
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,989.45,731.28
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,962.04,713.58
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,931.79,694.05
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,896.34,671.03
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,858.46,646.29
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,749.1,569.71
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,643.12,491.76
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,661.9,509.35
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,669.51,517.13
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,613.53,475.64
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,557.91,433.9
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,497.82,388.3
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,439.33,342.55
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,377.53,292.36
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,319.15,243.71
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,256.53,191.83
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,201.68,145.6
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,145.99,99.97
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,98.82,63.17
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,54.7,32.38
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.46,12.72
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,14.3,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,6.2,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,12.05,1.41
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,31.22,20.14
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,50.43,37.17
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,73.58,56.79
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,98.99,78.13
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,125.81,100.32
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,154.73,124.11
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,262.31,209.71
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,394.27,314.07
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,424.18,338.22
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,449.78,358.33
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,500.46,397.18
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,552.27,435.87
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,585.02,458.28
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,606.83,472.28
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,641.85,496.36
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,675.67,519.08
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,642.49,490.55
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,592.1,449.9
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,687.36,520.01
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,776.94,583.72
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,777.16,581.53
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,774.59,578.06
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,784.66,583.9
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,793.14,588.59
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,835.78,620.07
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,886.42,656.25
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,861.89,639.19
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,835.48,621.35
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,828.31,617.38
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,818.78,611.68
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,686.22,516.17
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,558.91,422.08
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,647.46,491.81
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,724.03,550.33
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,662.73,505.38
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,597.87,458.19
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,516.32,398.29
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,434.57,337.18
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,495.39,387.29
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,525.14,411.48
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,439.87,345.0
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,368.37,288.75
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,314.36,245.17
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,267.89,206.84
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,219.38,166.68
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,173.69,128.34
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,128.42,91.19
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,88.62,59.6
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,52.8,33.39
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,25.46,14.37
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,14.77,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.92,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.85,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.78,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.7,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.63,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.56,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,46.0,33.31
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,86.66,67.0
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,127.31,100.21
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,168.65,133.48
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,202.43,160.02
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,237.13,186.94
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,212.57,166.87
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,187.34,146.35
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,309.97,243.53
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,432.78,337.66
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,399.81,311.01
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,364.9,283.3
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,331.35,256.78
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,288.74,223.28
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,307.75,237.8
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,326.81,252.15
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,344.89,265.73
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,374.38,287.85
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,266.49,205.47
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,171.29,131.45
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,444.31,345.0
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,702.8,533.15
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,573.78,437.48
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,436.47,335.05
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,431.11,331.94
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,425.38,327.99
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,468.97,362.38
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,517.84,399.89
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,466.19,361.17
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,408.81,318.28
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,309.96,243.18
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,211.08,165.92
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,190.87,150.43
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,171.07,134.94
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,198.61,157.86
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,219.64,175.02
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,192.2,152.93
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,165.41,131.24
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,138.07,109.06
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,111.79,87.46
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,86.2,66.13
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,62.21,46.05
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,41.51,28.6
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,22.26,12.31
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,11.44,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,11.91,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.62,8.14
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,43.49,23.76
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,87.82,51.81
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,136.24,89.22
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,193.67,137.68
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,250.91,188.45
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,313.51,243.64
