Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,130.5,102.36
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,53.02,38.64
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,173.6,137.56
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,299.79,237.63
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,385.4,304.2
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,480.67,376.86
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,471.17,366.63
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,461.35,356.27
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,475.8,365.18
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,488.92,372.83
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,435.17,331.03
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,386.26,292.8
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,471.91,355.85
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,569.28,424.66
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,638.4,473.76
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,708.64,522.78
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,674.14,496.99
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,637.88,470.61
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,849.29,626.98
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,1026.26,744.58
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,1018.79,737.19
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,1007.87,729.7
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,992.08,722.0
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,972.95,712.18
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,853.94,633.06
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,720.79,536.48
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,499.0,377.93
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,281.51,213.78
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,456.49,350.51
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,610.12,464.38
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,654.68,500.26
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,673.59,517.41
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,464.66,360.05
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,277.31,214.0
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,387.68,302.6
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,450.74,348.77
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,390.48,298.87
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,332.73,250.45
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,272.65,199.88
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,216.97,152.37
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,160.38,105.88
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,112.14,68.49
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,65.5,37.01
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,30.95,20.5
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,15.58,4.33
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,7.87,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,15.76,7.91
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,26.91,17.26
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,38.09,27.14
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,50.2,37.65
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,62.27,47.91
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,99.83,79.32
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,138.55,111.1
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,277.28,221.11
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,451.17,357.83
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,337.29,269.81
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,171.39,134.9
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,413.77,331.61
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,681.94,532.59
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,733.55,567.06
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,784.0,600.57
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,728.37,555.45
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,643.97,488.22
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,685.85,519.49
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,728.07,549.67
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,743.18,558.51
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,756.01,565.94
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,774.0,579.12
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,790.76,591.41
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,824.58,616.64
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,865.53,646.32
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,881.84,657.64
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,895.95,667.73
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,978.63,731.79
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,1037.81,771.8
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,713.45,546.29
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,346.23,265.11
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,572.09,440.69
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,767.33,582.97
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,699.24,533.23
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,641.36,491.66
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,733.5,566.5
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,791.79,612.0
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,625.13,487.49
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,467.83,365.12
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,545.41,429.23
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,584.4,460.49
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,525.31,413.8
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,466.94,366.87
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,405.73,315.93
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,345.27,264.22
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,283.61,210.99
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,226.09,160.64
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,167.47,110.86
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,115.96,69.56
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,67.12,36.55
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,29.42,19.73
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,18.32,6.94
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,8.58,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,17.64,4.71
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,33.93,23.82
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,58.66,41.67
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,89.17,65.71
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,121.41,91.91
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,158.84,123.3
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,105.87,82.8
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,38.08,27.25
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,31.11,21.13
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,24.15,15.04
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,44.64,32.41
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,65.19,49.62
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,40.02,28.19
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,14.88,6.91
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,40.52,28.4
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,66.22,49.71
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,78.88,59.94
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,91.59,70.13
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,154.18,121.09
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,217.67,171.85
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,201.31,158.49
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,184.87,145.24
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,172.67,135.36
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,160.4,125.43
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,141.34,109.93
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,122.23,94.37
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,301.84,237.98
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,481.1,374.81
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,416.24,324.77
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,342.27,268.06
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,305.29,239.79
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,268.53,211.3
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,307.58,242.39
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,354.87,279.47
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,352.17,277.72
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,349.15,275.92
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,292.2,231.62
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,243.81,193.6
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,308.05,246.63
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,363.55,291.93
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,255.3,205.77
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,150.21,120.21
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,93.95,74.02
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,38.11,27.04
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,22.28,13.56
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.49,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.63,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.7,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.78,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.85,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.92,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.46,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,16.71,5.12
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,32.7,22.94
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,52.16,38.68
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,73.25,56.51
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,97.04,76.48
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,122.71,98.0
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,176.41,140.9
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,242.44,194.75
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,292.68,236.43
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,347.39,281.3
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,380.01,307.44
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,409.39,330.09
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,443.54,355.96
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,476.33,380.15
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,557.06,443.85
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,653.2,517.65
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,646.83,508.71
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,639.59,499.25
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,526.39,411.48
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,403.08,314.08
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,389.74,303.19
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,375.84,291.53
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,426.76,330.22
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,478.17,368.57
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,592.65,455.1
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,697.56,532.32
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,470.15,364.0
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,227.92,176.65
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,464.41,361.78
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,684.35,523.94
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,426.97,332.16
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,162.94,125.73
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,373.7,293.01
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,569.87,440.7
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,607.83,470.57
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,647.65,502.06
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,657.33,512.08
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,665.92,521.0
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,680.2,534.12
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,678.25,534.56
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,501.25,397.27
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,346.0,273.89
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,419.16,334.18
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,456.18,361.63
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,396.43,311.41
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,338.73,262.07
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,279.05,210.75
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,223.81,162.67
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,167.48,115.06
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,116.92,74.45
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,71.05,42.55
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,35.49,25.19
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,21.96,10.64
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,8.58,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,18.82,7.28
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,31.11,21.64
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,64.07,36.88
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,111.04,68.68
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,161.07,109.01
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,218.44,158.25
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,275.59,209.17
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,337.12,263.33
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,396.34,314.22
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,457.78,365.28
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,516.98,413.57
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,576.34,460.52
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,631.49,501.88
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,685.95,541.37
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,736.91,578.52
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,786.6,612.59
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,831.51,641.56
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,869.56,665.29
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,906.02,689.25
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,939.74,711.2
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,964.02,725.61
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,984.54,737.54
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,1003.23,749.71
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,1018.56,759.74
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,932.62,698.54
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,815.96,609.85
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,927.35,694.2
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,1022.2,760.07
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,1009.49,751.32
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,987.91,737.59
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,707.31,538.35
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,410.56,313.16
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,263.6,202.94
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,117.18,88.42
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,483.09,381.5
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,808.91,619.94
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,771.15,590.57
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,731.26,562.1
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,634.31,489.76
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,543.39,421.08
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,553.7,430.13
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,547.29,425.03
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,490.88,381.05
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,435.99,337.55
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,379.21,291.76
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,322.14,244.63
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,264.77,197.1
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,212.25,153.1
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,159.82,110.24
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,114.49,74.86
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,71.23,44.68
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,39.36,27.98
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,24.26,12.46
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,21.92,9.69
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,34.02,23.51
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,64.9,39.45
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,107.49,68.5
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,149.24,101.8
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,196.36,141.67
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,248.37,186.63
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,306.15,235.86
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,368.17,286.77
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,436.82,341.8
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,385.31,303.16
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,291.39,227.84
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,464.17,365.13
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,657.37,511.99
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,706.02,545.74
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,751.92,577.42
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,769.09,585.6
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,771.8,583.31
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,836.93,632.53
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,898.97,676.06
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,922.36,691.08
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,947.61,707.67
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,909.2,678.19
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,863.0,641.15
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,900.95,666.37
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,937.18,689.54
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,921.93,677.98
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,904.22,665.21
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,609.97,458.19
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,300.07,226.07
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,353.5,267.05
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,398.44,300.36
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,678.9,515.37
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,911.6,679.71
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,596.0,454.38
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,273.64,207.17
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,352.3,268.78
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,421.56,321.22
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,561.68,431.38
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,657.77,505.04
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,602.76,463.69
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,548.44,422.9
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,491.92,379.79
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,436.83,336.64
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,317.36,244.01
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,221.52,170.51
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,226.14,170.35
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,212.15,152.15
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,160.64,109.92
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,115.12,74.26
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,71.87,44.3
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,37.99,26.63
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,24.29,12.75
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.48,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,22.7,11.01
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,37.91,27.18
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,67.16,43.43
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,108.04,72.46
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,148.68,103.18
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,200.86,145.51
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,248.54,187.48
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,298.31,230.02
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,324.15,252.76
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,333.99,260.63
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,387.05,300.59
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,443.94,341.89
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,484.38,369.54
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,523.85,395.79
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,527.89,397.27
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,519.23,390.07
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,525.44,393.41
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,528.82,394.46
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,528.13,393.66
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,517.23,385.75
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,561.47,416.75
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,597.7,441.41
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,584.05,431.88
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,559.23,414.96
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,613.71,453.89
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,658.15,484.9
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,577.09,426.79
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,485.01,360.6
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,498.04,370.46
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,510.55,379.25
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,472.6,352.08
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,434.87,325.12
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,425.69,319.05
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,416.27,312.65
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,551.15,414.52
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,674.74,503.61
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,616.57,460.6
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,560.54,420.19
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,553.46,418.02
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,540.86,411.14
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,426.93,326.43
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,317.71,243.91
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,291.56,224.89
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,264.92,204.71
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,216.44,167.36
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,171.79,132.77
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,146.14,112.79
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,121.46,93.27
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,97.63,74.29
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,75.22,56.24
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,54.81,39.47
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,35.56,24.64
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,20.9,10.43
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.86,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.77,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,19.5,8.95
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,33.79,23.4
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,52.4,38.14
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,72.02,54.68
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,93.96,72.55
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,117.45,91.45
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,179.94,138.78
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,259.22,200.36
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,313.3,242.89
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,376.44,291.81
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,456.65,353.71
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,553.6,426.98
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,467.15,360.37
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,335.8,256.97
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,537.6,413.61
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,754.06,571.54
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,793.33,595.89
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,829.64,619.42
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,820.36,610.45
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,799.62,592.93
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,874.88,647.33
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,946.63,694.89
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,713.02,529.94
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,434.98,323.12
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,664.27,492.7
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,884.57,642.83
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,949.15,688.81
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,1004.05,726.06
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,909.2,661.02
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,801.39,583.78
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,891.39,652.1
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,959.28,699.32
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,934.34,682.96
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,906.54,665.45
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,699.11,521.73
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,493.52,369.28
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,560.43,422.46
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,610.29,461.2
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,634.47,481.53
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,641.15,488.74
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,570.26,436.03
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,502.03,384.93
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,389.02,299.55
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,295.43,227.92
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,269.82,207.95
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,241.62,184.91
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,235.37,176.4
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,214.78,154.16
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,163.23,112.23
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,117.84,76.87
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,74.75,46.83
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,42.26,30.21
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,25.87,14.5
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,11.44,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.77,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,16.23,6.74
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,27.86,18.31
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,43.75,30.99
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,59.75,44.65
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,77.7,59.7
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,95.83,74.6
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,98.63,76.58
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,101.24,78.32
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,142.19,111.07
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,184.58,144.4
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,217.84,170.32
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,250.37,195.4
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,262.52,203.88
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,274.22,211.94
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,433.79,336.49
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,608.96,467.27
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,635.17,484.25
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,659.12,500.27
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,683.69,516.71
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,706.69,531.9
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,721.05,541.05
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,733.56,548.96
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,755.97,563.88
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,777.31,577.88
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,753.46,559.45
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,718.05,533.47
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,739.69,548.71
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,750.55,556.27
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,732.64,543.31
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,704.47,523.63
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,650.25,484.82
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,596.56,446.11
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,519.63,390.86
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,453.27,342.34
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,502.87,380.55
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,540.54,409.15
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,562.5,426.4
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,584.6,443.33
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,559.19,425.41
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,531.23,405.65
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,484.34,371.27
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,438.35,337.12
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,394.19,304.31
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,350.45,271.03
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,307.82,237.33
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,266.64,204.2
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,247.7,185.78
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,215.25,154.41
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,164.08,112.0
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,118.14,75.55
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,74.52,45.46
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,40.25,28.69
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,27.04,15.71
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,14.66,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.63,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.72,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,11.44,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,22.26,11.66
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,34.62,24.18
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,68.51,40.36
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,112.87,70.38
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,103.2,71.94
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,65.97,49.74
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,91.78,70.89
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,117.78,91.68
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,128.74,99.97
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,139.7,108.17
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,147.66,113.89
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,155.67,119.59
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,189.36,145.38
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,223.82,171.26
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,236.78,180.54
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,249.81,189.89
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,236.17,178.79
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,222.26,167.66
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,245.55,184.84
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,269.02,201.74
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,425.62,315.77
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,588.91,426.36
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,695.48,497.09
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,795.79,561.44
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,916.96,641.16
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,1015.02,697.21
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,1016.97,699.04
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,1015.47,700.47
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,1004.46,696.29
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,990.23,690.25
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,982.28,687.99
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,962.37,678.24
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,937.41,665.32
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,909.52,650.37
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,876.2,631.68
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,840.44,611.08
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,799.89,586.92
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,757.49,561.03
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,709.55,530.75
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,660.58,497.88
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,608.38,461.08
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,555.65,422.8
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,430.49,329.29
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,325.12,249.5
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,314.86,241.05
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,293.56,221.82
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,244.11,181.54
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,197.94,143.55
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,151.52,105.9
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,110.42,73.63
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,72.76,46.67
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,41.77,29.89
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,26.27,15.28
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,13.0,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.38,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.77,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,18.09,8.55
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,31.48,21.41
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,49.36,35.63
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,67.6,51.23
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,87.26,67.61
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,107.6,84.31
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,64.94,48.87
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,20.42,11.57
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,47.42,34.05
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,74.5,56.17
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,103.0,79.22
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,131.62,102.05
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,107.8,82.53
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,83.95,63.06
