Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,153.32,118.76
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,223.8,174.04
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,412.95,321.41
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,608.41,465.41
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,695.67,528.83
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,795.81,600.03
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,830.5,621.04
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,863.64,641.19
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,774.45,574.12
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,677.76,501.83
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,779.19,574.31
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,879.49,642.19
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,889.71,647.67
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,897.71,652.56
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,903.06,654.98
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,905.85,655.78
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,846.46,615.8
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,780.1,571.29
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,792.98,582.17
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,795.24,585.38
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,843.06,623.74
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,865.46,639.99
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,823.2,612.48
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,782.83,586.59
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,734.77,555.07
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,685.35,520.93
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,631.71,482.34
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,577.85,442.55
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,520.51,399.46
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,463.09,354.97
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,403.14,306.7
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,345.48,258.91
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,285.54,208.83
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,229.63,161.4
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,173.59,114.73
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,123.46,74.93
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,76.26,43.04
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,38.29,27.23
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,24.14,13.94
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,12.59,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,7.15,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,11.83,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,22.75,12.84
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,32.93,23.23
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,70.47,39.3
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,118.54,71.79
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,168.95,112.29
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,225.67,160.36
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,282.91,209.92
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,344.11,261.85
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,403.94,311.04
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,464.55,359.06
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,522.0,405.79
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,580.04,451.7
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,635.21,493.45
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,688.23,532.57
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,737.61,568.08
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,785.47,601.36
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,829.57,630.86
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,871.82,658.85
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,908.01,683.22
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,941.37,705.65
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,967.99,722.45
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,991.3,737.03
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,1011.21,750.23
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,1027.62,761.2
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,1037.51,767.95
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,1043.73,772.4
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,1044.8,773.47
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,1042.22,772.28
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,1032.08,765.08
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,1018.47,755.69
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,1001.88,745.07
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,981.94,732.25
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,953.46,713.7
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,922.35,693.36
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,889.08,672.13
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,853.26,649.01
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,812.68,621.45
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,766.45,589.69
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,405.15,320.68
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,64.32,46.34
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,61.96,44.76
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,59.6,42.99
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,274.45,218.37
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,448.95,351.98
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,390.87,303.57
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,335.8,257.39
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,277.38,208.76
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,225.19,164.48
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,173.4,120.24
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,125.41,80.75
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,79.54,48.47
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,42.94,31.63
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,26.91,16.51
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.38,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,8.1,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,7.63,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.63,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,24.09,14.56
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,34.94,25.77
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,73.95,42.84
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,123.15,77.26
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,174.82,120.39
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,232.5,171.45
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,289.45,223.12
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,350.21,277.46
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,408.75,329.0
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,469.56,380.75
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,527.84,428.78
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,586.78,475.71
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,640.9,517.42
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,694.19,557.22
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,745.12,593.76
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,794.76,626.92
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,835.51,653.41
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,878.15,680.94
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,915.97,706.01
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,951.12,729.11
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,981.43,747.8
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,1008.74,764.4
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,1030.02,777.94
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,1047.85,789.25
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,1061.18,796.63
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,1070.93,801.75
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,1073.52,803.76
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,1072.42,803.51
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,1066.15,798.46
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,1056.18,791.11
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,1039.16,780.25
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,1018.62,767.16
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,993.71,751.17
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,965.52,732.98
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,931.55,710.78
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,894.76,686.55
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,852.53,658.33
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,808.14,628.34
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,759.39,594.64
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,711.4,560.18
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,655.16,517.91
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,598.83,474.51
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,539.78,428.3
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,481.33,381.12
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,418.3,328.37
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,358.72,277.12
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,297.47,223.98
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,240.13,173.57
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,181.93,123.82
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,130.52,82.05
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,81.32,47.55
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,42.02,27.29
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,25.69,15.99
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,14.17,0.0
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,8.58,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,8.1,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,13.41,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,26.17,16.38
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,38.86,29.09
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,75.13,46.47
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,120.98,78.78
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,170.72,119.27
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,226.08,166.8
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,281.26,215.6
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,340.6,267.37
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,398.24,316.38
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,458.52,366.01
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,498.58,398.89
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,534.16,426.83
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,558.02,443.0
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,574.85,452.67
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,580.37,453.01
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,583.14,450.69
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,724.96,556.13
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,868.08,651.25
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,903.98,668.77
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,937.15,685.01
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,965.57,697.29
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,990.85,707.22
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,1010.42,718.31
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,1026.57,727.45
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,1036.26,732.62
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,1042.35,735.83
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,1043.89,737.82
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,1041.85,737.83
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,1033.77,734.08
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,1022.21,728.27
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,1005.74,719.72
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,985.91,709.12
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,960.02,695.62
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,931.11,679.98
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,897.54,660.24
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,861.37,638.59
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,818.92,612.43
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,778.32,587.15
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,730.46,556.37
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,681.34,522.81
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,626.69,483.75
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,572.22,443.64
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,514.54,399.42
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,457.97,354.74
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,397.67,306.15
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,340.65,258.87
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,282.48,209.84
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,228.33,163.54
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,173.55,118.03
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,124.42,79.05
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,79.08,47.37
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,42.82,27.77
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,30.2,19.52
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,20.52,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.96,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.95,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.85,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,6.48,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,11.11,4.14
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,18.07,9.84
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,25.04,15.95
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,32.02,21.96
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,39.0,27.86
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,33.89,23.41
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,28.78,18.97
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,49.28,36.19
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,69.83,53.16
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,62.84,47.13
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,55.86,41.17
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,119.98,93.75
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,184.82,145.51
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,214.66,168.78
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,244.97,192.22
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,276.58,216.05
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,308.61,239.84
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,371.18,287.06
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,428.72,329.43
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,436.87,333.78
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,444.71,338.15
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,494.55,374.5
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,544.88,410.35
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,575.68,431.39
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,615.77,458.71
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,587.09,438.23
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,567.3,424.33
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,499.81,376.2
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,432.58,327.46
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,333.14,254.35
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,229.55,176.02
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,259.29,199.37
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,288.9,222.06
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,363.44,279.05
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,429.71,328.5
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,372.62,285.63
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,317.1,244.08
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,365.3,282.27
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,413.24,318.85
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,298.48,231.67
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,192.78,149.74
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,246.74,193.46
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,292.98,229.22
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,268.14,209.39
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,240.98,187.34
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,204.57,157.94
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,169.69,129.42
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,135.12,101.02
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,102.86,74.81
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,72.83,51.66
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,46.47,32.32
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,29.95,19.39
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,14.85,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.63,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,8.58,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,15.1,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,26.08,16.01
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,38.37,27.97
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,73.73,44.19
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,119.73,76.38
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,91.74,63.25
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,36.21,25.42
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,42.74,30.94
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,49.27,36.37
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,94.91,74.46
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,140.52,111.63
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,182.01,144.76
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,224.93,178.46
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,240.87,190.13
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,256.83,201.74
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,242.92,190.17
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,228.36,178.2
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,207.41,161.16
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,186.25,144.04
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,182.33,140.78
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,178.37,137.48
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,193.85,149.14
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,209.4,160.68
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,221.18,169.52
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,232.96,178.33
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,218.76,166.97
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,204.49,155.69
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,234.79,178.82
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,265.1,201.54
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,262.56,199.18
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,259.93,196.93
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,340.37,257.14
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,414.04,310.63
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,403.25,302.7
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,392.37,295.3
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,400.43,301.88
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,407.67,307.77
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,318.44,242.22
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,227.5,173.9
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,226.13,173.96
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,224.61,173.58
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,182.35,140.96
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,140.95,108.64
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,138.45,107.3
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,135.91,105.84
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,133.52,104.3
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,130.96,102.6
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,113.36,88.74
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,95.92,74.79
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,123.07,89.29
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,124.87,81.19
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,81.16,50.2
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,46.16,30.38
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,29.11,18.77
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,16.72,1.09
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,9.53,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,8.1,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,14.3,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,29.79,19.4
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,45.55,34.56
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,77.54,51.0
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,119.87,81.53
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,111.81,82.73
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,81.43,64.1
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,51.13,38.21
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,20.42,11.88
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,39.5,28.04
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,58.63,43.97
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,53.05,39.12
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,47.47,34.32
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,106.39,82.9
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,165.78,130.57
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,107.1,82.7
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,48.49,34.58
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,47.57,33.8
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,46.66,32.98
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,107.91,83.0
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,169.86,132.51
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,174.37,135.59
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,178.9,138.83
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,192.01,149.09
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,205.16,159.33
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,207.24,160.85
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,209.26,162.38
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,260.27,202.07
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,311.47,241.24
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,313.25,242.51
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,314.9,243.93
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,344.01,266.38
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,381.58,294.96
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,365.13,282.69
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,348.66,270.61
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,306.95,239.09
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,272.99,213.26
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,283.07,221.68
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,292.74,229.68
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,195.32,153.28
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,99.88,76.65
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,137.03,107.28
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,173.85,137.32
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,115.53,90.4
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,57.7,42.92
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,104.87,82.49
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,150.4,120.23
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,130.05,103.86
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,110.37,87.98
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,129.65,97.71
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,127.96,88.47
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,86.14,57.78
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,51.94,36.23
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,32.87,22.37
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,16.73,2.35
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,9.53,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,6.67,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,12.99,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,29.03,18.91
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,44.64,33.79
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,66.12,49.54
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,90.0,69.16
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,115.84,90.62
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,143.34,113.49
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,157.61,126.09
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,169.26,135.89
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,142.41,113.54
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,113.58,89.35
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,159.34,126.62
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,206.13,164.06
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,230.86,183.05
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,256.03,202.23
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,267.43,210.67
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,278.73,219.04
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,273.13,213.78
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,267.2,208.36
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,307.18,239.08
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,355.07,275.28
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,398.82,308.03
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,443.11,340.78
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,401.98,309.21
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,351.62,270.89
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,354.42,273.03
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,357.08,274.89
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,268.47,207.39
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,180.53,139.23
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,253.33,196.26
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,326.46,252.03
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,336.2,259.21
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,345.76,266.53
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,373.68,287.92
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,393.03,302.75
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,342.0,264.9
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,286.12,222.95
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,233.15,182.2
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,180.93,141.33
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,176.5,138.16
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,172.14,134.94
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,134.36,104.85
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,96.98,74.73
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,69.39,52.28
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,41.85,29.54
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,89.09,69.1
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,135.34,107.45
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,117.29,93.01
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,99.52,78.69
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,82.33,64.4
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,65.3,49.99
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,49.75,36.6
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,34.38,23.23
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,21.81,12.88
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,9.26,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,4.77,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,9.05,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.95,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,24.88,15.35
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,35.61,25.66
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,72.94,40.81
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,119.37,72.62
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,168.26,112.17
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,222.85,158.79
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,174.99,132.43
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,88.32,68.28
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,132.92,104.55
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,178.6,140.75
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,229.82,180.69
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,282.27,220.83
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,257.99,200.79
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,227.87,176.37
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,322.63,249.04
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,418.1,319.39
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,511.19,387.27
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,610.55,457.46
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,500.58,376.13
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,381.97,287.38
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,565.91,423.71
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,756.58,555.1
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,888.14,649.79
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,1003.51,724.46
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,1014.61,730.52
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,1022.22,735.69
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,836.24,611.67
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,618.41,453.1
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,826.23,609.05
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,997.74,723.89
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,788.42,581.15
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,552.13,408.32
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,629.9,467.98
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,701.31,520.03
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,789.76,588.45
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,844.5,628.56
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,588.4,447.35
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,336.59,255.17
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,200.18,152.85
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,66.19,47.67
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,209.09,162.08
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,347.7,268.4
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,224.82,173.98
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,111.74,85.16
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,163.29,126.76
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,207.53,161.15
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,178.1,137.68
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,149.49,114.75
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,121.42,91.98
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,94.8,70.41
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,70.58,51.4
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,48.64,34.25
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,32.05,21.31
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,15.78,3.37
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,8.1,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,5.72,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,11.12,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,25.88,16.25
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,40.09,29.58
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,58.07,43.74
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,76.47,59.62
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,95.95,75.74
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,116.4,92.47
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,117.62,93.56
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,117.67,93.48
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,217.83,174.44
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,332.68,266.2
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,437.21,349.91
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,566.21,451.93
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,619.52,492.55
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,672.55,532.18
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,722.49,569.28
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,771.27,603.36
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,743.42,577.79
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,692.67,533.83
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,808.45,623.41
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,921.97,703.14
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,949.72,719.33
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,974.32,733.91
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,915.4,691.41
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,832.65,626.49
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,739.88,556.92
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,641.77,482.35
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,778.39,584.41
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,911.88,679.76
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,919.79,685.28
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,924.88,689.84
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,889.07,664.68
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,851.98,638.81
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,893.98,673.79
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,920.67,693.89
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,700.14,534.51
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,476.47,363.3
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,571.62,439.32
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,646.27,497.16
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,663.49,512.89
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,669.58,520.01
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,553.59,431.39
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,452.09,352.86
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,399.22,312.94
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,349.19,274.28
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,308.93,242.07
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,268.79,209.22
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,227.23,175.44
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,188.66,143.95
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,150.7,112.7
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,115.24,83.86
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,82.34,58.57
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,53.62,37.95
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,35.41,24.52
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,19.93,6.67
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,10.48,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,10.01,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.52,1.4
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,28.35,18.66
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,41.4,31.14
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,78.06,47.68
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,123.46,79.68
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,163.94,115.33
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,202.6,150.95
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,257.67,197.29
