Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,320.48,250.42
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,366.1,290.65
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,403.31,322.34
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,428.1,342.77
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,439.11,350.98
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,338.46,270.48
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,217.94,171.8
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,345.62,273.71
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,482.58,378.8
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,430.77,336.55
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,379.71,295.26
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,453.89,352.04
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,537.81,414.37
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,499.09,383.44
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,465.92,357.07
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,506.45,387.24
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,547.26,416.96
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,725.95,549.67
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,895.92,669.45
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,869.38,649.0
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,833.93,624.19
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,602.44,457.78
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,347.6,265.49
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,692.84,534.39
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,975.68,729.85
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,949.04,709.46
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,919.68,690.27
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,887.34,669.02
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,852.42,645.97
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,815.9,621.7
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,772.96,592.79
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,725.89,561.47
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,677.56,527.26
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,624.91,488.17
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,572.1,448.01
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,459.05,360.15
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,365.56,286.79
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,259.67,204.12
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,170.98,134.7
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,147.93,116.65
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,125.69,98.85
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,143.0,103.49
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,131.76,82.59
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,84.63,49.08
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,46.19,28.43
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,28.17,18.45
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,18.03,6.1
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,10.96,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,10.01,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.53,2.14
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,26.07,16.66
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,36.78,26.85
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,75.71,42.57
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,123.6,75.65
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,173.52,116.15
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,229.42,164.07
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,284.75,212.43
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,343.61,262.99
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,402.46,312.37
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,461.77,360.56
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,518.78,405.6
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,576.35,449.41
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,629.52,488.5
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,682.14,525.87
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,729.07,558.45
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,776.4,589.55
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,819.57,616.1
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,860.64,640.76
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,896.74,661.69
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,930.18,680.58
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,958.4,695.84
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,983.55,709.01
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,1003.58,720.25
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,1020.23,729.39
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,1031.45,735.91
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,1039.15,740.4
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,1041.32,741.59
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,1039.92,740.74
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,1033.98,735.77
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,1024.44,728.74
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,1008.94,719.54
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,990.01,708.32
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,868.88,631.16
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,735.53,537.12
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,819.68,602.38
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,869.73,637.19
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,748.24,554.59
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,625.21,465.45
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,674.79,507.29
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,691.37,523.87
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,639.42,486.21
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,587.55,448.11
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,531.1,405.08
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,475.02,361.13
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,416.22,314.08
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,358.98,266.85
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,297.97,216.12
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,241.61,168.23
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,184.91,120.86
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,133.69,79.79
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,84.64,45.7
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,44.07,25.08
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,26.91,17.11
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,18.35,6.67
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,10.96,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,10.01,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.52,2.65
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,26.48,16.75
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,37.71,27.24
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,76.27,42.25
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,123.79,74.39
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,173.51,114.01
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,228.74,160.33
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,284.0,207.49
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,342.74,256.64
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,401.04,303.84
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,459.63,349.54
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,516.09,393.04
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,573.11,435.57
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,626.08,474.37
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,678.57,511.82
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,725.38,544.19
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,772.71,575.2
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,815.42,601.6
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,855.93,626.24
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,891.19,648.47
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,923.81,668.93
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,952.21,685.33
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,977.57,699.76
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,996.86,711.76
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,1012.82,721.8
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,1023.89,728.1
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,1031.5,732.34
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,1033.15,733.22
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,1031.31,732.09
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,1022.0,727.03
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,1009.34,720.01
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,992.95,709.6
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,973.3,697.24
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,947.29,681.44
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,918.44,663.83
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,885.91,643.29
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,850.86,621.06
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,813.76,597.37
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,770.14,569.16
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,701.0,522.64
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,635.5,476.48
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,594.58,448.36
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,549.94,416.42
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,506.58,383.91
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,459.88,347.67
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,401.66,301.62
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,345.78,256.23
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,288.58,209.38
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,235.07,164.79
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,180.92,120.53
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,132.91,82.82
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,86.13,50.15
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,48.7,29.72
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,30.46,19.92
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,19.57,7.8
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,11.91,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,10.01,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,17.54,3.64
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,32.53,21.72
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,48.37,36.3
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,79.96,51.94
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,120.76,80.87
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,160.46,110.9
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,208.57,149.73
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,243.68,183.4
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,266.16,204.83
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,274.13,212.78
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,273.55,212.48
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,381.72,296.43
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,517.3,399.21
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,578.16,443.91
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,642.65,490.7
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,613.15,464.34
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,561.06,421.38
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,633.05,473.76
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,716.85,532.31
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,726.76,536.59
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,726.78,534.71
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,835.59,612.84
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,939.31,680.95
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,958.34,691.79
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,974.34,701.51
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,882.45,637.86
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,772.26,557.34
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,890.44,644.79
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,993.79,714.12
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,984.42,706.36
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,971.95,697.79
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,955.92,689.34
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,936.92,679.0
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,845.6,617.41
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,753.26,551.07
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,704.9,518.26
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,663.5,489.43
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,711.68,528.64
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,740.16,552.93
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,694.71,520.88
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,648.4,488.21
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,599.24,452.87
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,549.8,416.53
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,496.29,376.73
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,443.79,336.61
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,389.34,293.5
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,336.69,250.76
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,280.14,204.81
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,229.28,162.79
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,178.31,121.21
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,132.39,84.99
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,88.68,54.17
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,52.79,33.48
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,33.19,22.14
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,20.34,8.67
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,12.39,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.48,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.26,3.92
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.43,19.07
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,42.9,31.45
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,78.03,47.19
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,121.41,77.05
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,166.78,112.97
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,219.07,156.45
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,270.59,200.14
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,326.07,246.58
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,379.66,290.87
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,435.39,335.61
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,488.66,377.87
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,542.98,419.79
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,594.39,457.63
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,645.9,494.45
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,691.93,525.88
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,737.52,555.97
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,779.81,582.21
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,820.5,606.91
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,855.4,628.58
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,888.0,648.55
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,915.41,663.67
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,940.02,676.87
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,959.25,688.43
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,975.43,698.13
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,985.54,704.09
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,992.37,708.13
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,994.43,709.29
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,993.23,708.55
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,985.83,704.03
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,975.24,697.65
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,894.88,644.4
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,810.19,583.84
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,711.48,516.45
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,616.02,449.56
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,736.73,540.54
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,824.58,603.28
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,714.65,525.61
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,610.28,450.16
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,642.49,478.31
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,654.86,490.78
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,604.51,454.45
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,554.11,417.78
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,500.54,377.9
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,447.94,337.69
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,393.15,294.82
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,340.18,252.24
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,285.01,207.72
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,231.85,164.15
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,180.84,122.35
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,134.73,85.86
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,90.55,54.98
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,54.21,34.28
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,34.36,23.17
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,21.95,10.17
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,10.96,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,18.1,4.9
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,28.66,18.61
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,40.4,29.46
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,78.79,44.21
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,125.98,76.06
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,175.47,115.2
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,231.04,161.61
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,286.47,208.79
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,345.33,257.65
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,404.07,304.79
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,463.21,350.08
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,519.3,392.25
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,575.89,433.17
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,629.06,470.18
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,681.64,505.51
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,728.02,537.56
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,774.76,568.22
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,818.15,596.0
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,859.67,622.33
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,895.38,644.53
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,928.4,664.99
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,911.9,652.89
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,872.24,621.12
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,905.38,643.1
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,937.12,663.18
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,937.64,661.43
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,935.18,658.22
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,995.3,701.25
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,1036.76,725.98
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,1028.49,721.36
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,1016.77,715.31
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,1001.14,706.92
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,982.16,696.48
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,957.94,682.76
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,930.55,666.99
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,898.05,648.55
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,862.87,628.2
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,822.99,603.31
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,780.9,576.73
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,735.14,546.5
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,687.88,514.35
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,637.84,478.45
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,585.24,439.93
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,528.88,399.07
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,472.88,356.95
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,414.87,311.78
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,358.36,266.12
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,298.6,216.46
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,243.37,169.58
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,187.2,122.39
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,136.06,81.13
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,87.43,47.05
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,46.87,25.98
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,27.9,17.9
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,19.89,9.04
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,11.91,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.91,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.7,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,7.87,0.99
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,12.04,4.84
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,17.61,9.21
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,23.18,14.0
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,29.23,19.09
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,35.28,24.1
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,20.88,11.93
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.49,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,34.85,23.42
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,63.3,46.69
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,165.54,129.12
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,270.24,210.71
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,354.09,275.05
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,441.3,340.7
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,315.07,243.85
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,172.4,131.6
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,256.02,196.35
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,347.29,264.78
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,348.37,264.84
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,349.11,264.98
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,321.72,243.69
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,300.86,227.39
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,319.16,240.95
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,337.47,254.36
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,465.1,349.17
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,586.02,435.88
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,541.54,402.7
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,496.54,369.76
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,612.44,455.26
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,725.06,535.16
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,658.0,487.72
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,599.56,446.6
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,556.83,416.26
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,507.37,380.78
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,390.97,295.89
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,272.61,207.16
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,264.73,201.86
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,256.84,196.22
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,339.36,261.26
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,416.43,320.78
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,353.1,272.79
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,297.35,230.43
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,241.21,187.31
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,186.61,144.83
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,206.32,160.8
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,219.26,170.5
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,189.24,146.62
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,159.95,123.05
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,131.39,99.69
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,104.01,77.32
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,78.53,57.21
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,55.28,39.3
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,38.22,26.76
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,22.91,11.58
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,9.05,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,17.64,5.23
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,33.25,22.47
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,48.91,36.82
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,70.9,52.11
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,94.99,71.45
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,120.6,92.31
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,147.5,114.24
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,178.86,139.52
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,212.81,166.59
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,272.14,212.78
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,342.63,267.49
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,358.8,279.41
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,371.7,288.1
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,421.77,325.27
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,474.68,363.68
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,566.17,432.52
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,669.26,507.9
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,660.51,496.95
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,637.98,476.86
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,663.38,494.92
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,688.67,512.46
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,481.38,362.1
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,246.29,184.51
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,282.59,212.23
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,319.07,239.05
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,540.34,402.04
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,755.81,550.32
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,814.98,590.44
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,878.83,633.96
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,853.91,616.91
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,827.23,599.43
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,712.12,519.01
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,598.44,438.0
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,675.29,495.83
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,738.2,541.9
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,797.61,587.8
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,831.87,613.25
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,793.45,588.08
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,753.02,561.95
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,708.01,533.27
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,661.78,501.81
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,612.32,466.24
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,562.34,429.36
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,491.41,375.45
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,425.96,324.95
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,357.12,271.51
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,296.25,223.95
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,251.68,187.97
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,208.67,152.59
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,166.26,117.74
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,126.36,85.55
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,88.79,57.79
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,56.07,36.8
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,36.45,25.15
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,23.15,11.96
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,11.44,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.85,6.21
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,28.98,18.78
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,40.63,29.43
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,77.02,44.37
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,121.06,73.95
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,167.95,110.74
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,220.67,154.38
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,273.18,199.33
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,329.29,246.83
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,383.53,291.75
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,439.78,336.94
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,494.7,379.65
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,549.23,420.72
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,600.45,458.14
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,651.24,494.16
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,698.41,527.43
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,744.44,558.04
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,786.01,583.78
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,825.63,607.84
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,855.69,626.04
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,887.78,645.49
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,815.58,592.19
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,713.28,514.34
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,851.05,614.47
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,975.11,694.33
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,906.85,647.75
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,811.25,579.04
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,708.69,508.6
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,587.81,424.05
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,801.75,579.67
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,979.95,696.53
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,965.13,685.53
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,947.19,674.87
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,923.41,661.2
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,896.83,645.7
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,865.3,626.36
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,831.37,605.38
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,791.89,580.57
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,750.66,554.37
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,705.94,524.92
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,660.09,493.34
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,610.08,458.02
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,559.6,421.48
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,505.54,381.93
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,452.27,341.73
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,396.18,297.61
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,342.52,254.28
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,287.61,209.6
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,236.31,167.15
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,182.97,123.53
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,136.87,87.18
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,92.47,55.91
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,55.84,34.78
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,34.97,23.84
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,23.43,12.33
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,14.3,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,11.91,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,20.72,7.59
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,31.34,20.73
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,44.23,32.53
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,78.66,47.46
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,121.31,76.39
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,167.83,112.54
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,219.45,154.82
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,270.78,198.1
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,325.89,243.95
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,379.54,287.9
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,435.44,332.32
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,489.14,374.54
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,543.76,416.3
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,594.4,453.27
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,644.63,488.92
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,632.86,476.25
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,598.67,447.3
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,710.96,530.17
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,822.91,605.87
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,857.33,626.19
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,889.28,645.4
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,917.19,661.11
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,942.25,674.91
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,960.98,685.41
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,976.53,693.96
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,905.9,647.28
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,807.94,576.69
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,914.11,653.64
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,996.15,704.9
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,989.27,698.42
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,979.15,691.08
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,963.9,681.37
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,945.49,669.81
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,922.59,656.18
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,896.76,640.72
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,790.41,570.31
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,677.29,489.7
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,732.07,533.92
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,758.85,555.49
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,713.93,527.28
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,667.69,497.12
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,617.61,462.1
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,566.9,425.66
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,513.07,386.62
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,459.73,346.57
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,402.96,301.98
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,348.79,258.03
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,292.43,211.74
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,239.27,167.24
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,186.11,123.0
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,137.83,84.24
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,90.98,51.23
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,51.92,29.82
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,31.17,20.68
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,21.84,11.28
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,11.02,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
