Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,11.44,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.83,6.55
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.56,18.36
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,40.52,29.25
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,76.54,43.53
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,120.95,73.28
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,148.97,104.55
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,154.09,116.69
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,188.94,143.97
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,226.24,172.66
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,223.66,170.93
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,215.98,164.63
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,263.87,200.11
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,314.78,236.68
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,403.02,300.44
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,501.47,369.01
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,554.19,404.81
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,609.18,442.06
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,597.37,430.99
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,573.07,412.12
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,730.42,524.87
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,883.82,624.06
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,910.56,638.68
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,934.42,653.33
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,953.35,665.05
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,969.18,675.01
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,900.4,630.17
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,804.63,562.88
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,908.07,636.53
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,987.59,685.56
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,977.76,679.59
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,973.34,678.19
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,893.64,628.2
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,809.32,570.15
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,727.08,516.88
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,647.04,463.45
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,561.75,406.26
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,473.67,345.62
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,490.36,359.28
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,497.91,365.73
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,508.16,374.52
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,516.78,381.71
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,440.86,327.32
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,374.99,279.84
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,207.6,156.37
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,46.51,31.62
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,26.48,15.82
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.49,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,6.03,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,11.91,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.61,7.21
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,31.71,20.99
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,44.73,32.83
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,78.97,48.22
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,121.1,77.02
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,152.84,108.22
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,169.88,127.45
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,233.76,173.84
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,321.73,240.82
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,374.15,283.26
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,429.03,326.59
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,438.44,334.18
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,427.65,324.91
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,523.45,397.23
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,635.54,479.0
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,682.28,511.45
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,727.0,542.42
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,771.72,570.81
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,815.98,598.29
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,850.65,620.33
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,877.3,637.13
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,904.64,653.14
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,929.22,667.28
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,864.77,622.09
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,772.11,553.15
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,887.42,637.98
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,983.9,700.89
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,986.18,701.25
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,985.23,700.66
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,972.76,693.48
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,966.59,690.45
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,888.1,638.32
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,805.33,578.82
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,852.67,616.81
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,884.77,640.08
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,853.6,620.16
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,820.14,599.22
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,697.6,513.78
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,582.79,429.93
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,543.75,403.48
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,504.9,376.32
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,468.24,350.52
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,431.22,324.01
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,354.86,268.03
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,289.02,219.21
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,224.49,170.55
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,167.08,126.92
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,145.92,111.02
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,125.34,95.28
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,144.0,102.63
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,138.22,88.48
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,94.61,57.42
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,58.37,36.14
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,36.44,24.93
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,26.3,14.91
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,13.47,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,11.91,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,20.72,8.04
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,34.86,23.55
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,47.56,35.12
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,80.99,51.37
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,122.03,79.6
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,164.66,112.16
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,213.27,151.04
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,262.13,191.56
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,314.92,235.02
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,368.69,278.14
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,423.57,321.1
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,475.16,360.11
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,527.95,398.71
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,578.39,434.87
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,629.46,470.5
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,676.22,502.21
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,722.19,532.55
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,740.27,539.93
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,746.47,539.36
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,814.28,585.76
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,876.41,622.49
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,905.11,637.75
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,931.2,651.67
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,950.76,663.7
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,967.2,673.96
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,902.01,632.55
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,809.79,568.14
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,911.86,641.96
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,990.04,691.15
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,983.83,688.06
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,974.37,684.0
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,960.25,676.39
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,942.96,666.86
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,920.64,652.87
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,895.31,637.01
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,864.57,620.15
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,831.31,601.43
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,723.17,528.58
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,613.55,449.63
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,655.0,484.08
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,667.85,496.75
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,617.3,460.74
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,566.52,424.11
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,512.78,384.95
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,459.51,344.85
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,402.11,299.97
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,348.1,256.44
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,292.29,210.88
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,239.7,167.17
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,186.9,124.08
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,139.87,86.98
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,94.54,54.8
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,55.84,32.68
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,33.67,22.64
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,24.15,13.35
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,12.18,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,6.2,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,12.05,2.36
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,25.54,15.74
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,38.73,27.57
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,54.89,39.81
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,71.3,53.56
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,89.21,68.18
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,107.3,82.66
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,124.93,96.58
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,143.09,110.81
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,136.98,105.61
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,130.13,99.82
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,178.52,137.95
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,228.4,176.66
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,367.98,285.44
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,521.36,400.8
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,570.45,436.67
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,626.52,477.51
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,625.56,473.62
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,623.44,468.85
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,652.63,489.13
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,681.15,508.61
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,597.04,445.25
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,506.13,376.47
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,357.5,268.22
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,203.87,152.57
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,299.47,224.99
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,404.98,302.65
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,549.32,409.11
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,684.46,505.64
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,560.16,415.84
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,427.87,318.93
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,537.23,400.66
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,635.32,471.73
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,693.27,515.59
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,738.38,550.22
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,793.78,596.17
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,824.31,621.23
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,786.43,595.37
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,746.6,568.4
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,609.98,466.06
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,484.25,368.88
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,379.36,290.38
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,279.9,214.37
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,211.96,162.82
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,149.23,114.26
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,212.55,164.45
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,260.77,200.56
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,224.19,171.11
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,188.22,141.82
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,153.52,113.29
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,120.45,86.34
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,89.32,62.29
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,61.32,42.2
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,41.25,29.19
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,25.96,14.95
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,13.38,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,11.44,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.81,7.01
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,28.14,18.06
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,38.9,27.98
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,76.67,46.7
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,113.84,74.94
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,154.8,107.67
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,198.93,144.24
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,254.51,187.83
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,322.64,242.5
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,376.44,287.46
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,432.06,332.59
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,464.62,358.48
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,480.7,370.3
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,510.22,390.81
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,530.62,403.79
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,571.77,433.29
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,612.99,462.23
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,634.5,475.18
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,653.0,485.92
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,668.09,494.98
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,680.8,502.33
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,698.92,513.26
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,715.71,523.17
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,734.73,535.97
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,752.7,548.05
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,769.0,559.02
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,783.97,569.14
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,694.32,506.44
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,611.17,447.49
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,625.89,458.86
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,639.58,468.82
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,638.41,468.49
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,636.17,467.57
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,611.73,451.14
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,586.96,434.53
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,495.27,369.29
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,413.38,309.88
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,364.15,274.45
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,316.03,239.14
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,297.48,226.21
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,279.01,213.11
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,270.48,207.18
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,261.47,200.81
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,226.78,174.51
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,195.46,150.64
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,167.85,129.47
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,141.16,108.79
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,123.82,95.51
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,106.79,82.27
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,90.07,68.85
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,73.48,55.32
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,57.92,42.51
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,42.55,29.62
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,29.72,19.73
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,16.69,7.8
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,8.34,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,11.44,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.27,7.54
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,27.37,17.63
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,36.22,25.9
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,75.01,40.55
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,122.11,71.93
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,171.71,111.43
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,226.46,157.67
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,281.27,205.18
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,340.98,256.14
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,397.18,303.57
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,455.08,351.04
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,510.27,394.78
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,565.92,437.45
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,618.95,476.11
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,670.0,512.14
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,717.79,545.75
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,764.13,576.36
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,806.31,602.51
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,846.39,626.8
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,881.08,648.76
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,913.08,668.85
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,939.08,683.57
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,961.9,696.19
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,980.46,707.89
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,995.72,717.56
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,1005.15,722.6
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,1011.11,725.55
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,1013.18,727.56
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,1011.85,727.52
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,1005.16,724.51
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,995.12,719.4
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,980.81,710.86
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,963.21,700.26
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,841.8,618.37
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,710.31,521.58
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,797.52,590.71
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,852.55,631.3
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,816.13,607.09
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,777.21,581.6
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,733.26,553.1
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,689.56,523.69
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,639.41,486.98
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,588.38,448.81
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,484.71,370.27
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,394.53,301.42
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,391.27,297.14
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,368.31,274.6
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,308.73,224.87
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,253.41,177.77
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,198.23,131.06
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,147.13,89.13
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,97.57,53.31
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,55.39,29.77
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,30.74,20.53
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,23.82,13.59
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,11.67,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,11.91,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.24,8.37
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,28.78,19.02
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,37.84,27.55
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,77.42,42.5
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,125.39,74.63
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,175.85,114.85
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,231.73,162.14
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,286.9,210.93
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,346.85,263.37
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,403.96,312.32
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,462.83,361.38
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,519.03,407.48
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,575.55,452.56
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,628.64,492.96
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,679.71,530.74
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,727.41,565.23
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,773.56,596.69
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,815.68,623.93
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,855.71,649.36
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,891.86,672.83
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,925.32,694.31
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,954.03,711.06
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,979.67,725.64
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,999.74,737.89
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,1016.43,747.95
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,1029.65,754.72
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,1039.39,759.29
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,1042.63,760.84
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1042.29,760.22
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,1037.88,757.1
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,1029.84,751.76
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,1015.3,741.92
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,997.26,729.93
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,975.68,716.12
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,950.68,700.11
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,918.98,679.69
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,884.38,657.31
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,846.04,632.3
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,805.15,605.4
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,759.47,574.96
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,711.97,542.94
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,661.11,506.21
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,609.09,467.39
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,553.72,425.49
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,498.17,382.13
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,439.54,334.54
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,380.55,285.32
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,321.25,235.14
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,264.32,185.9
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,206.61,136.46
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,153.17,92.05
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,100.97,53.74
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,53.25,26.46
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,27.18,17.85
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,21.93,12.43
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,10.74,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,10.96,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,18.33,7.28
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,25.11,16.17
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,32.34,23.07
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,73.53,38.11
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,122.72,71.1
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,176.36,114.37
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,232.72,162.45
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,288.84,211.63
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,347.84,262.32
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,405.65,310.13
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,464.87,356.98
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,522.15,401.4
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,578.92,443.76
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,631.52,482.06
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,683.25,518.56
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,732.09,549.8
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,779.34,578.26
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,822.1,603.78
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,862.5,627.38
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,898.91,650.92
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,932.56,672.66
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,960.93,689.73
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,986.12,704.79
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,1006.55,718.27
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1023.53,729.72
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,1034.55,737.55
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1041.97,743.29
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1044.3,745.27
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1043.02,745.15
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,1037.64,741.15
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,1028.64,735.01
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,1013.17,725.72
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,994.24,714.37
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,970.01,699.7
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,942.55,682.99
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,911.19,663.2
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,876.99,641.52
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,837.98,617.05
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,796.64,590.81
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,750.84,560.85
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,703.33,529.41
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,652.27,493.12
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,600.23,455.0
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,545.01,413.5
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,489.81,370.75
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,431.03,324.08
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,373.86,277.2
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,315.1,228.26
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,258.85,180.37
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,202.34,132.69
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,150.26,90.03
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,97.38,51.42
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,53.61,26.94
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,27.53,17.94
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,21.85,12.22
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,10.7,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,11.44,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.24,7.72
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,27.8,18.17
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,36.28,26.18
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,74.02,41.07
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,119.88,71.77
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,168.13,110.29
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,221.64,155.7
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,274.93,202.19
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,331.47,250.88
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,360.3,278.08
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,369.95,287.26
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,400.47,310.64
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,426.24,329.12
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,534.65,412.15
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,657.88,503.52
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,703.61,534.4
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,749.45,563.44
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,792.16,588.92
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,833.24,612.7
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,868.56,631.48
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,901.28,648.01
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,929.35,661.02
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,954.47,671.72
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,974.59,680.27
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,991.44,686.59
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,1003.49,690.99
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,1012.14,693.45
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,1015.38,693.99
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,1015.16,692.7
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,1010.01,687.36
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,1001.37,680.23
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,987.83,673.75
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,970.9,665.44
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,948.28,653.78
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,922.5,640.24
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,891.98,622.74
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,858.71,603.48
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,821.24,581.45
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,781.5,557.78
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,736.89,530.68
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,690.65,502.03
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,640.12,468.74
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,588.86,433.8
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,534.57,395.44
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,479.93,355.35
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,422.39,311.92
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,366.38,267.86
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,309.05,221.71
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,252.68,175.14
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,197.02,129.28
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,146.39,88.59
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,97.76,53.53
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,56.36,30.06
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,30.96,20.69
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,24.54,14.32
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,11.99,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,11.91,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.6,7.78
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,29.31,19.12
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,38.74,27.85
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,74.91,42.99
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,118.35,71.67
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,164.23,107.34
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,215.74,149.85
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,267.54,193.87
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,322.84,240.29
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,376.65,284.24
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,432.49,328.34
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,487.18,370.52
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,541.39,410.97
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,592.63,447.09
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,643.65,481.75
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,690.49,514.03
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,736.19,543.72
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,778.53,569.5
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,814.98,591.03
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,849.33,612.17
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,881.26,631.62
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,908.32,646.57
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,932.52,659.66
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,952.31,671.29
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,969.0,681.07
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,980.08,686.08
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,987.9,689.2
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,990.53,690.65
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,989.91,690.26
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,985.65,687.03
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,978.02,681.84
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,964.13,673.68
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,947.04,663.66
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,924.96,651.15
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,899.92,636.75
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,869.81,618.08
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,837.12,597.75
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,799.82,574.8
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,760.4,550.27
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,719.79,524.31
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,674.74,494.29
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,625.83,460.58
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,576.07,425.35
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,522.6,387.23
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,469.42,347.98
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,414.49,305.58
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,359.19,261.58
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,302.83,216.27
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,249.29,172.22
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,195.62,128.01
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,146.51,88.7
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,98.99,54.77
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,58.61,31.82
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,32.69,21.85
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,25.41,14.85
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.5,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
