Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,11.91,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,19.62,7.71
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,28.73,18.53
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,36.79,26.04
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,74.32,40.83
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,120.29,70.92
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,168.23,107.93
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,222.07,152.2
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,275.79,198.15
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,332.82,246.42
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,390.02,293.52
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,447.48,339.46
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,501.96,382.17
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,556.94,423.89
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,609.36,462.61
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,659.88,498.95
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,707.52,532.61
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,753.8,563.17
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,794.13,588.07
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,832.04,610.99
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,804.16,589.28
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,751.6,547.22
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,754.21,546.88
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,759.69,547.93
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,881.33,636.12
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,987.96,705.23
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,998.39,710.69
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,1005.46,714.91
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,1007.72,716.58
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,1006.64,716.26
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,999.24,710.97
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,988.58,703.72
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,972.79,694.36
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,953.85,683.03
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,929.58,668.28
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,902.53,651.69
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,871.37,631.83
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,837.75,610.28
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,801.21,586.91
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,758.73,559.32
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,714.35,530.87
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,668.77,499.68
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,617.88,462.92
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,566.9,425.38
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,513.8,386.24
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,461.32,346.46
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,406.0,302.88
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,352.97,260.12
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,298.06,215.67
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,246.44,173.19
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,193.39,130.41
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,147.77,94.73
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,102.82,62.4
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,64.92,39.42
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,39.32,27.4
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.77,17.6
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.54,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,11.91,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,20.25,8.26
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,27.4,17.66
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,34.19,24.13
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,74.41,39.08
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,123.59,71.23
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,175.51,112.13
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,235.55,162.75
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,292.3,212.8
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,352.11,265.02
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,410.9,315.03
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,471.6,365.04
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,529.32,410.85
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,586.36,454.45
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,640.42,494.51
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,693.9,532.79
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,743.08,566.42
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,790.54,597.26
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,834.55,623.96
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,876.35,648.62
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,912.39,668.47
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,945.52,685.95
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,974.18,700.72
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,999.57,713.19
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,1019.2,723.28
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1035.26,731.12
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1046.72,735.44
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1054.49,737.59
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,1057.09,738.16
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,1056.0,736.64
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,1048.79,730.12
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1037.98,721.62
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,1023.07,712.2
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,1004.64,700.78
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,980.44,685.95
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,953.03,669.23
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,921.6,650.04
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,887.28,629.03
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,847.81,604.7
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,806.02,578.75
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,760.42,550.11
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,713.04,520.01
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,661.54,485.5
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,609.11,449.05
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,553.9,409.03
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,498.61,367.71
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,439.5,322.04
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,382.03,276.19
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,322.89,228.56
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,266.22,181.8
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,208.86,134.77
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,153.71,90.62
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,102.38,53.76
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,57.92,28.72
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,29.09,18.97
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,23.49,13.49
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,11.46,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,11.91,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,19.63,7.84
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,28.76,18.85
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,36.82,26.41
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,73.71,41.0
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,119.68,71.23
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,167.64,108.77
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,221.51,153.82
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,275.9,200.79
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,333.67,250.05
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,391.16,297.57
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,449.04,343.87
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,504.56,387.57
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,560.64,430.24
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,613.65,468.45
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,664.98,504.21
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,713.12,537.57
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,759.88,567.65
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,802.07,593.29
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,842.21,617.11
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,877.95,638.9
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,911.09,658.78
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,938.67,673.61
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,963.21,686.37
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,983.15,697.54
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,999.77,706.66
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,1011.07,711.11
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,1018.91,713.51
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,1021.35,714.13
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,1020.35,712.78
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,1014.45,707.88
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,1005.1,701.06
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,990.43,692.49
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,972.43,682.0
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,949.41,668.45
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,923.39,653.07
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,892.13,633.76
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,858.21,612.75
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,819.86,589.34
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,779.44,564.37
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,735.45,536.91
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,689.91,507.56
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,640.96,473.43
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,589.57,436.83
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,535.67,397.17
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,482.01,356.61
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,424.8,312.64
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,367.69,267.53
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,310.73,221.93
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,256.57,177.48
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,202.16,133.12
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,152.57,93.59
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,103.74,58.37
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,62.0,33.99
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,34.36,23.46
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,27.15,16.57
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,13.28,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.53,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,18.57,6.96
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,36.73,25.44
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,54.42,41.46
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,79.37,57.96
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,110.38,81.79
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,139.82,103.71
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,174.51,130.59
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,185.05,142.04
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,185.76,144.16
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,208.28,161.35
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,230.68,177.86
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,228.86,175.37
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,223.19,169.86
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,190.69,144.22
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,157.01,117.78
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,254.0,191.16
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,351.75,261.84
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,329.81,244.41
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,301.61,223.12
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,321.97,237.38
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,348.73,255.79
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,299.13,219.43
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,255.49,187.43
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,605.73,444.82
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,937.98,658.85
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,950.41,660.52
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,959.98,664.66
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,861.06,599.24
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,746.81,520.45
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,747.18,521.75
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,746.11,520.95
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,839.07,587.77
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,918.16,641.99
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,815.23,573.52
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,712.93,503.81
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,693.98,493.66
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,673.35,481.48
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,714.3,514.87
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,737.19,535.24
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,644.6,469.85
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,560.21,409.75
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,520.41,382.94
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,479.98,354.76
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,346.9,258.52
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,231.32,172.96
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,154.32,115.21
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,81.0,58.75
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,71.21,51.42
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,61.39,43.88
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,52.06,36.59
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,42.73,29.18
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,33.88,22.02
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,25.04,14.74
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,17.14,8.79
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,9.26,1.87
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.62,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,7.15,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,13.91,3.63
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,28.23,18.0
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,41.99,30.35
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,58.99,43.18
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,76.32,57.66
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,95.08,72.75
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,114.54,88.14
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,173.24,132.24
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,244.63,186.89
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,325.62,247.49
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,434.18,330.39
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,488.42,372.85
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,543.3,414.65
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,595.27,453.13
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,647.38,490.6
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,695.16,523.36
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,741.7,553.16
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,784.57,580.21
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,825.57,605.68
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,862.0,628.46
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,895.92,649.41
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,924.78,665.92
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,950.7,680.46
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,972.15,693.08
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,990.34,703.65
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,1003.22,709.9
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,1012.69,714.1
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,1016.24,715.71
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,1016.32,715.31
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,1010.95,712.06
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,1002.1,706.79
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,987.87,697.38
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,970.27,685.98
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,947.96,672.13
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,922.5,656.34
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,890.89,636.22
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,856.58,614.37
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,817.81,589.54
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,776.91,563.2
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,733.26,534.85
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,687.98,505.18
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,637.25,469.51
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,586.01,432.63
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,532.39,393.65
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,478.4,353.21
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,421.65,309.51
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,366.81,265.98
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,308.61,219.17
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,254.64,174.7
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,199.87,130.14
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,150.29,90.82
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,102.24,56.31
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,61.18,32.47
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,32.87,21.85
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,26.08,15.44
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,12.86,0.28
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,10.96,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,18.36,6.49
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,26.03,16.14
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,33.28,22.9
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,68.18,35.79
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,113.03,64.39
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,160.54,101.2
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,213.42,145.2
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,266.12,190.91
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,323.57,240.24
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,378.27,286.23
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,434.77,332.33
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,488.7,374.94
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,543.1,416.44
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,540.68,411.99
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,511.81,386.68
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,409.98,310.28
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,289.17,217.31
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,471.35,354.81
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,662.28,490.76
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,554.67,410.71
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,435.81,321.94
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,269.77,200.94
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,101.21,73.0
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,199.22,148.06
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,298.37,221.79
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,524.82,388.83
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,746.6,543.18
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,587.07,430.12
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,425.35,313.11
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,419.57,309.79
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,413.54,305.73
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,546.9,405.08
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,668.66,493.58
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,801.74,596.25
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,897.31,665.64
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,593.75,451.85
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,277.18,208.63
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,220.23,166.29
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,163.98,123.29
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,232.23,176.88
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,302.67,231.56
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,354.52,272.67
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,394.96,304.4
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,450.99,350.21
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,473.19,367.21
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,315.85,244.28
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,192.81,149.19
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,169.11,130.94
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,145.87,112.66
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,163.7,118.01
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,151.45,95.93
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,104.15,60.35
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,63.81,35.85
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,34.64,24.04
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,26.34,16.14
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,13.25,0.89
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,12.39,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,20.46,7.99
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,30.58,20.38
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,40.3,29.53
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,75.48,44.09
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,120.13,73.26
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,167.81,110.67
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,220.67,154.87
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,273.99,200.92
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,330.94,249.66
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,386.11,296.31
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,443.06,343.09
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,498.25,387.21
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,554.91,431.08
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,607.21,470.5
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,659.34,508.69
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,707.7,544.22
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,754.97,577.63
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,798.33,605.85
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,839.94,632.52
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,871.74,653.2
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,905.41,675.13
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,934.11,692.48
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,959.98,707.87
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,980.51,720.81
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,997.85,731.72
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,1010.5,738.46
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,1019.86,743.13
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,1023.4,745.28
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,1023.59,745.39
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,1020.54,743.51
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,1014.0,739.47
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,1000.07,730.7
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,982.81,719.85
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,961.26,706.22
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,936.48,690.48
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,906.07,672.04
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,872.91,651.62
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,835.61,627.18
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,795.88,600.87
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,752.02,571.26
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,706.47,539.85
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,658.29,504.64
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,607.09,466.41
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,552.82,425.45
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,498.5,383.18
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,441.97,337.24
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,385.95,290.41
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,327.43,241.07
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,271.35,192.79
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,212.99,142.78
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,160.03,98.33
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,108.31,59.53
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,63.24,32.58
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,31.55,21.52
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,26.08,16.14
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,12.67,0.9
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,11.44,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,19.41,7.26
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,26.61,17.15
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,33.44,23.68
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,70.63,36.93
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,119.17,68.06
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,170.1,108.0
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,228.22,156.69
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,272.31,197.4
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,315.41,236.39
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,370.13,281.78
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,426.03,326.4
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,497.85,381.79
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,574.36,438.91
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,627.57,477.65
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,679.88,514.7
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,728.86,548.61
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,776.34,579.41
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,819.51,606.2
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,860.56,631.25
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,897.19,653.89
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,931.08,674.61
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,959.68,690.48
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,985.16,704.31
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,1006.02,716.6
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1023.43,726.81
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,1035.38,732.28
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,1043.77,735.67
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,1046.6,737.21
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,1045.83,736.72
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,1040.01,733.25
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,1030.65,727.76
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,1016.3,718.63
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,998.51,707.48
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,974.64,691.93
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,947.69,674.55
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,916.25,656.36
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,882.0,636.28
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,842.7,612.08
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,801.39,586.34
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,756.48,557.45
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,709.93,526.95
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,660.5,492.21
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,608.62,454.97
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,515.81,387.29
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,433.74,326.51
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,382.32,287.39
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,332.87,248.57
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,285.06,210.43
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,239.98,173.82
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,193.16,135.62
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,148.99,99.92
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,106.88,68.31
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,69.39,43.58
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,41.12,29.54
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,29.45,18.8
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,14.82,2.19
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,11.44,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,19.42,7.05
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,27.54,17.84
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,35.22,25.12
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,70.3,38.1
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,117.0,68.01
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,166.19,106.2
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,220.98,151.79
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,275.58,198.59
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,335.07,248.67
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,392.06,295.77
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,450.97,342.79
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,506.69,385.89
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,562.82,427.56
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,615.91,465.43
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,668.78,501.62
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,717.08,533.93
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,763.92,562.89
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,807.27,587.69
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,848.77,610.62
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,885.15,628.86
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,918.83,644.73
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,947.77,658.06
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,973.62,669.22
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,994.32,678.44
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1011.63,685.61
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,1023.05,689.17
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1030.93,690.81
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,1034.75,691.68
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,1035.03,690.72
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,1028.81,687.26
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,1019.06,681.98
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,1005.34,673.59
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,988.18,663.48
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,964.43,649.14
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,937.59,633.12
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,907.25,616.31
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,874.09,597.75
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,835.04,575.48
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,793.81,551.68
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,748.9,526.93
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,702.37,500.64
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,651.83,468.24
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,601.26,434.64
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,546.19,396.8
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,491.28,357.62
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,408.63,297.93
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,338.44,246.43
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,288.93,208.28
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,241.92,171.04
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,193.49,132.5
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,148.3,96.83
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,108.67,65.04
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,66.65,36.43
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,35.92,24.65
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,27.91,17.19
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,14.03,1.83
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.53,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,18.52,6.07
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,34.02,22.93
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,49.34,36.88
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,70.14,51.18
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,93.48,69.41
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,118.63,89.47
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,145.23,110.76
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,194.55,148.0
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,255.1,194.78
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,278.2,213.75
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,296.68,227.97
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,385.09,295.69
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,493.89,377.9
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,505.49,383.64
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,500.52,376.64
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,493.87,370.37
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,484.5,361.65
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,484.23,359.57
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,475.65,351.48
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,576.29,424.69
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,682.81,499.66
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,678.94,493.98
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,665.39,482.49
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,745.14,539.66
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,825.78,596.02
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,782.19,563.63
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,741.55,533.54
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,698.34,503.51
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,661.4,477.36
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,762.71,549.53
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,859.26,615.94
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,911.29,656.04
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,942.08,676.96
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,919.61,662.06
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,894.34,645.74
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,795.16,578.45
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,687.93,500.49
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,636.39,465.39
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,586.62,430.72
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,464.43,343.11
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,351.64,260.27
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,293.65,218.17
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,235.62,175.26
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,213.06,159.08
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,190.91,142.96
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,205.98,155.19
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,216.11,163.17
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,189.27,142.69
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,162.98,122.41
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,137.07,102.2
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,111.96,82.45
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,87.93,63.78
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,65.52,46.48
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,46.98,33.78
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,31.72,20.19
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,16.25,3.14
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
