Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,30.97,19.39
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,15.93,0.57
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.67,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,13.34,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,23.83,12.72
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,36.16,24.84
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,51.67,34.32
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,62.96,46.14
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,80.82,60.72
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,98.88,75.12
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,142.98,108.43
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,194.62,147.61
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,282.88,212.29
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,399.65,299.51
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,452.18,340.02
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,505.95,380.62
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,557.62,418.38
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,609.77,455.46
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,618.27,457.35
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,608.05,445.83
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,697.39,510.27
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,788.91,571.15
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,825.3,592.99
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,859.43,613.73
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,889.24,630.32
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,916.38,645.14
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,937.39,658.03
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,955.34,669.13
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,968.7,677.5
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,978.86,684.03
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,862.68,607.96
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,713.75,503.19
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,749.07,529.02
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,774.31,546.81
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,724.53,513.05
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,667.06,474.55
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,623.09,445.54
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,579.63,416.36
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,634.14,456.54
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,675.59,486.78
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,660.68,478.23
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,642.53,467.73
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,677.25,496.59
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,684.22,505.54
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,634.94,471.18
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,585.24,436.03
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,532.67,398.28
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,480.34,359.5
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,323.1,242.3
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,197.87,148.72
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,173.14,130.41
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,148.93,111.95
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,125.01,93.54
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,102.05,75.68
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,81.45,59.64
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,61.57,43.94
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,43.62,30.89
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,26.7,15.91
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,13.45,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,7.15,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.3,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,26.59,14.67
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,40.21,28.3
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,59.47,37.82
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,97.55,61.15
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,138.46,90.5
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,186.4,127.84
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,235.12,167.99
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,290.2,213.34
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,342.36,255.73
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,397.88,299.77
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,451.24,341.32
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,506.11,382.78
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,558.07,420.17
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,610.68,456.82
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,628.67,467.14
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,632.33,466.91
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,710.15,522.21
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,791.25,576.3
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,828.08,598.8
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,862.8,620.01
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,893.26,637.39
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,921.2,653.03
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,942.68,665.43
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,961.16,675.97
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,975.04,684.14
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,985.74,690.44
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,990.73,692.83
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,992.42,693.31
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,981.43,685.16
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,976.31,680.88
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,963.87,673.01
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,948.29,663.34
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,926.78,650.53
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,902.36,635.95
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,802.18,570.17
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,692.49,492.87
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,745.41,534.9
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,771.69,555.82
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,615.9,448.01
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,471.26,343.52
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,482.1,353.65
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,480.54,353.67
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,411.86,303.96
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,346.93,256.7
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,372.39,275.09
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,369.63,269.33
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,313.62,224.79
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,260.75,182.04
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,207.28,139.0
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,159.02,100.78
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,110.83,65.58
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,71.25,40.72
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,38.15,26.06
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,28.8,17.36
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,14.51,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.67,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,13.34,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,22.29,11.09
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,33.1,22.17
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,53.35,31.05
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,94.73,55.01
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,138.18,86.07
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,188.4,125.51
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,239.63,168.06
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,295.11,214.06
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,348.99,257.9
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,405.45,302.46
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,459.48,344.31
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,515.26,386.05
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,567.77,423.34
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,620.4,459.41
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,668.54,492.63
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,715.72,523.79
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,758.98,550.07
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,796.5,572.2
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,832.88,594.52
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,866.93,615.18
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,896.57,632.12
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,923.51,647.3
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,944.77,660.26
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,962.94,671.4
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,976.47,679.77
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,986.75,686.26
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,890.06,623.68
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,768.41,537.92
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,886.57,622.83
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,978.98,681.59
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,966.93,674.03
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,951.68,665.48
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,930.01,652.94
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,905.43,638.58
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,876.65,621.14
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,845.28,601.98
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,813.05,582.48
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,773.75,558.14
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,730.53,531.5
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,685.86,502.93
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,603.41,443.85
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,527.46,388.66
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,484.13,358.51
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,439.49,326.25
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,340.16,252.52
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,259.73,192.84
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,225.29,167.11
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,191.6,141.27
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,158.02,114.97
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,125.95,89.79
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,95.93,66.96
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,68.46,46.73
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,45.06,31.89
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,29.15,17.65
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,15.65,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,12.39,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,22.32,10.91
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.92,22.93
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,54.08,32.57
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,93.61,55.79
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,136.3,86.61
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,186.84,126.63
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,236.68,167.62
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,290.95,211.95
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,344.47,255.2
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,400.81,299.34
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,440.51,330.05
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,469.46,351.26
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,538.44,400.74
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,613.19,452.69
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,660.88,485.69
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,707.74,517.63
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,755.65,547.82
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,800.26,575.34
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,836.61,597.98
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,870.54,619.01
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,855.72,607.55
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,816.74,575.76
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,896.12,632.81
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,964.15,674.36
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,975.97,680.65
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,984.37,685.47
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,988.93,688.06
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,990.15,688.75
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,982.48,684.1
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,971.61,677.66
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,959.24,669.85
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,943.73,660.19
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,926.86,649.79
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,899.99,633.2
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,811.0,576.63
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,722.41,515.61
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,722.24,518.34
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,716.19,516.25
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,677.43,491.45
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,636.6,465.0
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,474.66,349.93
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,330.96,244.58
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,275.29,205.03
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,222.67,166.57
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,241.45,181.69
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,254.95,191.69
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,220.46,165.29
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,186.97,139.37
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,154.49,113.97
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,123.65,89.72
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,94.19,66.98
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,67.36,46.8
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,46.26,33.09
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,29.38,17.86
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,15.21,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,11.44,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,21.14,9.82
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,32.38,21.72
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,51.57,30.39
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,91.94,53.82
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,80.02,51.57
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,43.66,30.6
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,58.59,42.75
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,73.52,54.65
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,77.28,57.35
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,81.04,60.03
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,77.32,56.71
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,73.6,53.45
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,185.14,140.19
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,299.2,224.73
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,190.18,142.24
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,77.45,55.24
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,271.05,203.53
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,476.59,350.25
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,573.07,417.5
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,682.23,491.68
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,643.1,461.31
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,606.19,433.4
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,609.14,434.99
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,611.0,435.56
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,588.61,419.69
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,555.91,397.11
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,410.45,296.88
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,259.14,188.86
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,437.55,318.23
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,618.67,440.96
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,721.22,512.5
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,817.32,578.67
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,785.73,557.24
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,747.28,532.68
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,699.84,500.85
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,653.54,469.51
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,668.93,483.38
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,682.89,495.31
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,600.96,439.1
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,531.25,390.8
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,400.62,297.86
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,282.23,210.87
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,151.74,113.68
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,24.17,13.8
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,39.05,25.93
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,53.95,38.02
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,47.41,32.95
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,40.87,27.84
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,34.81,22.97
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,28.76,18.04
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,22.72,13.07
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,16.68,8.04
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,11.57,4.15
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.48,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.24,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,11.44,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,20.37,8.88
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,30.85,20.3
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,50.64,29.18
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,91.42,52.06
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,135.97,83.87
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,187.47,124.55
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,239.32,167.56
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,295.41,213.79
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,350.86,258.75
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,409.13,304.45
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,465.44,347.17
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,521.6,388.2
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,574.89,425.81
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,628.47,462.29
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,678.0,493.46
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,723.94,519.98
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,769.16,545.44
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,813.12,569.5
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,850.65,589.94
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,885.73,608.68
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,915.84,625.21
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,943.04,640.0
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,964.78,652.92
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,983.27,664.07
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,997.45,672.84
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,1008.2,679.76
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,1013.0,682.27
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,1014.3,682.93
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,1008.64,679.42
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,999.57,674.08
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,987.1,668.23
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,971.28,660.45
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,870.03,600.38
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,759.82,527.22
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,825.39,576.63
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,864.59,602.29
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,827.39,580.3
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,788.0,557.5
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,744.53,532.19
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,699.44,505.36
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,652.07,473.9
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,601.65,439.31
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,547.27,400.98
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,493.05,361.54
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,436.45,319.33
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,379.84,275.63
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,322.07,230.01
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,267.07,185.35
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,211.32,140.08
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,160.29,99.12
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,110.28,62.23
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,67.62,35.71
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,32.92,21.83
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,25.7,14.76
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,12.56,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.48,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.4,8.5
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.68,20.93
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,50.67,29.73
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,91.9,53.42
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,135.92,84.9
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,186.53,124.72
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,237.28,166.72
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,292.38,212.13
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,346.66,255.93
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,403.67,300.41
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,458.17,341.55
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,513.82,381.77
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,566.67,418.35
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,619.19,453.12
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,668.18,484.56
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,716.27,513.88
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,760.14,538.63
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,802.43,561.82
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,834.83,580.43
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,869.05,600.14
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,898.52,615.54
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,925.21,629.18
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,947.07,643.25
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,965.85,655.62
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,979.51,664.67
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,989.91,671.82
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,970.13,662.37
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,930.4,635.21
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,964.55,664.73
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,978.28,675.7
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,932.36,647.23
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,871.09,604.22
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,895.29,626.07
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,904.72,633.97
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,875.18,616.51
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,843.15,597.7
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,790.16,564.74
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,736.71,528.32
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,711.81,515.48
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,678.19,495.96
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,556.61,409.02
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,451.0,331.92
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,459.55,340.62
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,449.44,333.92
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,372.32,276.08
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,304.87,225.48
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,261.41,192.03
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,219.78,159.31
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,194.14,134.99
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,156.88,100.47
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,109.77,65.87
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,70.01,40.56
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,37.14,25.24
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.53,15.22
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.38,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,10.48,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,20.44,8.01
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.73,20.81
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,50.57,29.52
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,92.5,53.37
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,136.87,85.15
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,188.02,125.8
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,240.03,169.27
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,296.39,216.3
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,351.27,261.18
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,408.81,306.74
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,463.28,348.87
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,519.41,390.61
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,571.56,428.16
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,623.54,464.27
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,623.06,459.78
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,595.96,436.46
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,605.84,440.17
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,610.44,439.66
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,740.47,531.52
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,867.45,612.55
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,896.24,625.47
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,922.25,637.49
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,943.45,647.64
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,961.58,655.83
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,859.4,588.46
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,720.43,492.91
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,711.59,487.12
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,701.48,479.09
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,796.63,539.56
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,887.27,593.71
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,929.63,622.59
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,949.94,633.98
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,928.88,621.05
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,904.96,607.2
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,881.41,596.29
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,848.72,579.83
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,811.5,559.35
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,772.41,537.48
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,728.68,511.57
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,683.58,483.66
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,633.98,452.09
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,584.24,419.43
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,530.88,383.57
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,478.0,346.74
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,415.14,300.94
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,357.0,257.44
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,303.33,216.53
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,251.64,176.16
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,199.99,135.54
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,153.76,99.61
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,108.65,66.87
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,70.37,42.2
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,39.12,26.73
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,28.6,16.63
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,14.67,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.64,7.01
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,30.96,20.21
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,49.17,28.85
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,90.44,52.35
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,134.55,83.8
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,186.1,124.64
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,238.11,167.91
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,294.64,214.77
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,349.94,260.05
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,408.22,306.32
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,464.47,349.95
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,522.56,393.34
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,576.31,432.15
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,630.22,469.73
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,680.36,504.41
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,729.55,536.81
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,774.68,564.3
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,814.0,587.54
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,851.34,610.44
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,886.3,631.63
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,916.94,648.63
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,944.71,663.72
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,967.08,676.15
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,986.28,686.64
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,999.27,692.62
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,1008.89,696.67
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,887.26,618.79
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,740.5,516.94
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,781.24,546.82
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,826.67,577.61
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,914.17,639.88
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,978.09,679.66
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,956.16,666.01
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,931.18,651.4
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,901.8,634.04
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,869.64,614.88
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,832.46,592.89
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,793.1,569.23
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,751.9,544.75
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,705.44,516.34
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,655.16,482.34
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,604.09,446.81
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,457.08,340.25
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,333.31,248.7
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,374.5,279.22
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,382.02,280.41
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,323.5,233.27
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,267.89,187.63
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,211.81,141.62
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,160.54,100.16
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,110.29,62.98
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,67.62,36.36
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,33.22,22.1
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,24.21,13.31
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,12.21,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.58,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.46,5.71
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.41,18.87
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,47.89,27.81
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,89.94,51.64
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,134.49,83.1
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,186.06,123.15
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,237.89,165.67
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,294.13,211.53
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,349.53,255.74
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,407.54,300.43
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,463.19,342.17
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,520.6,383.56
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,573.55,420.85
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,626.34,456.84
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,441.76,326.53
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,205.55,150.27
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,464.72,342.83
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,738.53,525.93
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,675.2,477.5
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,599.12,423.4
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,620.87,437.53
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,641.92,450.12
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,515.93,364.99
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,376.84,268.73
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,606.56,429.65
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,822.12,567.74
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,921.89,632.45
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,1005.53,682.64
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,1003.86,681.57
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,989.91,674.45
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,976.97,667.22
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,960.84,658.14
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,865.52,598.97
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,753.51,523.76
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,705.8,493.76
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,659.28,463.44
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,661.95,468.53
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,664.9,473.04
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,688.4,493.59
