Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,692.73,500.77
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,641.58,466.36
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,590.66,431.6
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,536.45,394.39
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,482.8,356.17
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,426.27,313.8
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,371.64,271.52
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,314.68,226.75
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,261.09,183.6
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,206.94,140.0
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,156.45,99.91
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,108.88,65.07
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,68.85,39.73
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,36.48,24.6
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.82,14.23
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,13.04,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.67,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,18.47,4.97
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,31.02,20.04
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,49.55,30.03
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,88.83,52.85
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,131.3,83.03
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,182.45,123.26
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,232.87,165.13
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,287.92,210.83
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,334.51,249.75
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,378.88,285.35
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,440.78,332.88
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,509.11,383.9
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,538.3,403.97
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,553.95,413.32
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,587.85,435.22
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,618.03,453.61
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,678.37,493.68
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,740.87,533.9
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,759.02,542.99
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,772.92,549.43
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,855.45,604.93
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,929.81,647.64
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,951.92,658.38
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,970.92,667.65
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,984.26,672.9
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,994.27,676.23
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,998.95,677.87
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,1000.28,677.66
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,995.72,672.74
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,987.85,666.05
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,974.74,657.8
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,958.4,647.8
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,822.58,564.01
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,677.2,466.56
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,780.37,541.0
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,851.81,587.14
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,818.89,566.9
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,778.77,543.33
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,734.71,518.1
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,689.22,491.07
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,594.81,426.32
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,509.65,366.9
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,501.68,363.36
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,480.46,348.36
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,422.31,305.66
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,366.89,263.83
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,310.75,220.9
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,257.86,179.26
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,203.81,136.48
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,154.04,97.61
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,106.58,63.16
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,66.64,38.02
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,34.92,23.17
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.22,12.77
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.83,2.23
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,29.46,18.69
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,47.17,28.02
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,86.36,50.33
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,130.15,81.25
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,180.04,119.96
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,230.71,161.27
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,285.98,206.04
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,340.31,249.47
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,397.75,293.91
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,452.09,335.13
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,507.72,375.81
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,561.18,413.89
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,614.41,450.65
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,663.32,483.97
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,711.4,515.74
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,757.0,542.98
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,797.54,566.48
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,834.86,586.99
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,869.86,605.68
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,899.56,620.79
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,926.49,634.04
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,948.6,645.57
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,967.59,655.24
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,980.93,662.51
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,990.95,667.99
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,859.2,585.1
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,693.2,473.33
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,856.04,584.68
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,983.54,660.79
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,809.47,551.02
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,612.58,419.22
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,697.15,478.96
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,773.59,529.38
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,621.12,429.63
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,469.2,327.96
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,552.39,388.47
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,624.91,438.62
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,564.53,398.85
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,507.24,361.5
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,538.56,386.77
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,551.58,397.86
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,520.15,377.43
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,480.25,350.01
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,424.32,308.55
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,369.62,266.63
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,313.02,222.37
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,259.45,179.35
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,204.93,135.53
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,154.94,95.8
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,105.83,60.06
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,64.34,34.48
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,31.66,20.41
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,21.87,10.78
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,13.34,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.66,0.87
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,27.89,17.25
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,44.72,25.26
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,85.92,47.69
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,131.23,79.78
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,183.39,120.95
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,236.05,164.2
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,293.12,210.53
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,348.39,253.91
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,406.25,297.17
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,463.3,338.96
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,520.37,378.82
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,573.77,414.07
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,627.16,447.72
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,676.96,480.78
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,725.8,511.71
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,767.51,535.94
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,810.43,560.68
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,847.96,581.79
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,883.1,601.33
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,914.28,618.36
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,942.66,633.69
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,964.75,645.66
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,983.64,655.86
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,922.95,620.18
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,839.03,564.6
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,860.98,578.98
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,880.93,590.85
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,868.91,583.09
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,854.83,574.5
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,858.36,577.51
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,859.35,578.82
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,785.68,533.65
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,720.83,493.44
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,754.98,518.43
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,776.46,534.36
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,711.23,492.51
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,642.97,448.9
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,596.6,420.35
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,551.16,391.55
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,527.57,377.13
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,504.3,362.13
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,463.12,334.67
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,420.48,305.33
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,405.27,293.61
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,376.79,269.91
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,318.36,224.31
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,262.99,180.15
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,207.22,135.82
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,156.72,96.23
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,107.07,60.48
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,65.24,34.99
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,31.89,20.41
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.71,11.04
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,13.82,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.69,0.83
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,31.16,19.74
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,49.05,30.13
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,87.26,52.39
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,129.48,81.99
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,179.28,120.43
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,228.95,160.59
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,285.24,205.85
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,339.44,248.96
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,397.21,293.62
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,451.6,335.04
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,507.46,376.21
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,560.52,414.18
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,614.14,451.42
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,662.62,485.07
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,710.77,517.78
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,754.79,545.56
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,797.42,571.72
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,835.17,594.84
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,870.74,616.39
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,901.5,633.94
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,929.64,649.78
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,951.65,662.63
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,970.61,673.66
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,938.82,651.58
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,893.31,616.55
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,952.71,659.88
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,992.77,684.72
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,907.72,629.17
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,798.09,552.84
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,827.65,573.92
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,847.45,587.82
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,810.17,564.15
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,771.89,540.08
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,687.76,484.04
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,607.18,429.46
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,705.94,503.12
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,770.4,550.16
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,725.77,522.48
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,679.89,493.19
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,630.69,459.6
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,580.48,424.53
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,526.59,386.67
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,473.33,348.09
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,413.77,303.18
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,357.11,259.35
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,301.83,216.48
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,249.13,174.83
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,196.61,132.99
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,149.56,96.15
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,104.11,63.2
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,66.01,38.96
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,35.84,23.69
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,24.68,12.23
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,14.3,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.9,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.57,18.33
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,47.54,29.06
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,85.83,51.48
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,127.32,80.65
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,175.69,117.93
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,212.54,151.56
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,239.95,176.47
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,273.04,203.11
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,301.95,225.08
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,371.95,276.41
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,458.33,338.12
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,527.33,386.21
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,601.76,436.6
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,649.97,466.62
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,697.56,495.21
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,742.67,520.93
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,788.99,545.62
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,826.21,566.04
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,861.25,584.95
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,891.59,600.54
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,919.27,614.46
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,941.74,628.59
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,953.03,636.45
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,921.8,617.31
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,868.12,580.27
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,934.46,627.14
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,981.52,655.68
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,869.29,587.47
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,735.19,499.31
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,849.29,580.11
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,942.89,640.12
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,920.63,626.94
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,895.62,613.4
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,632.88,444.58
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,364.46,257.1
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,451.17,320.53
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,524.29,371.5
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,614.43,438.46
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,671.7,481.72
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,535.82,386.58
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,414.09,299.83
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,444.84,324.75
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,451.07,329.85
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,394.25,287.49
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,343.28,248.8
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,290.94,208.48
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,241.12,169.25
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,190.63,129.85
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,145.7,95.34
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,102.15,63.73
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,66.63,40.71
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,37.91,25.08
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,23.1,10.6
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,13.34,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,13.45,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,26.67,15.89
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,44.7,30.25
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,64.11,46.04
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,84.95,62.49
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,108.23,80.72
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,148.12,110.8
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,195.45,146.89
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,215.73,162.81
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,230.89,174.05
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,200.82,150.71
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,163.67,121.6
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,125.35,91.67
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,86.73,61.6
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,222.61,164.22
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,361.92,263.94
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,567.15,411.04
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,779.44,550.09
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,816.82,569.36
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,852.2,589.1
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,881.87,603.88
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,908.86,616.87
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,930.55,629.78
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,949.34,641.11
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,962.22,650.02
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,971.92,657.19
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,976.9,660.78
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,978.68,662.64
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,973.27,661.2
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,964.72,657.96
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,951.61,650.49
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,935.49,641.33
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,806.92,558.87
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,674.83,469.28
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,717.79,501.96
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,760.26,532.05
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,451.16,325.37
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,153.34,109.5
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,233.14,169.73
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,308.33,224.5
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,439.01,321.93
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,539.82,393.57
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,505.83,369.42
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,464.61,340.21
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,396.09,289.6
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,336.64,244.81
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,285.15,205.32
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,237.07,167.61
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,188.28,128.99
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,143.98,94.39
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,100.47,62.71
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,64.82,39.51
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,36.78,24.23
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,22.32,9.7
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,12.87,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.94,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.67,15.11
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,41.96,23.94
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,81.86,45.43
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,125.89,75.88
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,177.61,115.9
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,229.7,158.8
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,286.36,205.38
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,341.83,249.99
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,400.31,295.45
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,456.88,338.62
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,513.59,380.44
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,566.98,418.58
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,620.45,455.57
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,670.25,490.15
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,719.1,522.35
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,760.56,548.68
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,803.29,575.63
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,841.44,600.19
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,877.22,623.17
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,815.93,580.08
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,719.72,508.83
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,760.14,537.48
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,800.68,565.12
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,788.77,554.96
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,774.25,543.44
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,806.79,566.74
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,845.55,593.51
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,931.54,656.91
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,995.49,698.41
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,947.43,668.42
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,883.73,622.96
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,817.61,579.76
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,745.68,532.03
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,819.84,589.44
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,859.32,617.64
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,822.16,593.96
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,782.74,569.02
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,738.49,541.5
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,692.66,512.47
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,644.85,479.33
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,594.02,442.72
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,492.41,367.51
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,401.64,299.66
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,395.96,294.53
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,369.9,271.39
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,312.1,224.42
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,257.34,179.03
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,201.57,133.05
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,150.66,91.89
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,100.83,55.44
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,59.24,30.39
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,28.57,17.52
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,19.61,7.37
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,11.91,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.56,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.89,14.33
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,40.61,23.19
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,79.66,44.42
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,122.97,74.84
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,173.66,114.79
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,224.91,157.6
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,280.86,204.4
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,335.1,249.57
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,392.41,296.08
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,448.12,340.6
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,504.03,384.04
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,517.74,392.67
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,509.96,384.28
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,607.75,456.96
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,708.4,528.17
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,752.88,555.47
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,795.87,581.74
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,833.95,603.57
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,869.68,623.46
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,901.4,640.9
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,930.37,656.38
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,953.58,668.9
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,973.6,679.35
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,905.15,633.41
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,805.05,561.07
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,919.65,641.52
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,1007.86,694.35
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,1005.17,689.65
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,998.96,683.99
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,986.79,676.31
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,971.19,666.73
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,949.94,654.58
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,925.57,640.6
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,895.75,623.27
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,863.13,604.15
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,825.21,581.59
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,785.19,557.5
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,740.92,530.38
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,695.06,501.86
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,645.18,468.69
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,592.66,432.48
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,537.92,394.0
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,483.5,354.51
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,423.81,309.61
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,367.3,265.78
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,309.58,220.35
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,255.13,176.42
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,199.28,131.76
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,149.61,92.79
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,101.18,57.82
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,59.95,32.57
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,30.11,18.83
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,19.63,6.9
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,11.91,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.99,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,25.72,14.87
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,41.63,24.49
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,80.08,45.93
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,123.56,76.37
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,173.52,115.16
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,223.95,156.56
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,279.22,201.83
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,333.3,245.32
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,390.44,289.78
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,357.98,267.77
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,285.41,212.94
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,394.34,293.46
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,510.6,375.74
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,508.1,370.86
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,491.04,356.4
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,508.08,366.78
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,523.23,375.43
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,585.95,418.3
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,659.3,466.84
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,790.76,558.35
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,916.01,637.56
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,937.76,649.62
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,956.46,661.02
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,970.05,669.4
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,980.39,675.95
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,985.47,679.45
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,987.24,681.09
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,983.21,677.94
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,975.88,672.95
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,962.85,665.37
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,946.63,655.97
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,925.41,644.1
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,908.02,634.64
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,878.66,618.38
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,846.68,600.42
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,809.26,577.99
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,769.79,553.97
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,725.22,525.91
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,679.31,495.97
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,629.8,462.08
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,579.97,427.12
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,525.63,388.68
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,471.82,349.4
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,415.13,306.24
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,360.42,263.34
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,303.45,217.99
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,249.94,174.5
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,195.32,130.54
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,146.54,92.04
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,98.08,56.95
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,59.01,32.95
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,30.54,19.2
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,19.66,6.24
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,11.91,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.42,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.55,15.44
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,43.15,26.44
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,80.31,48.19
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,115.66,76.72
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,145.39,102.79
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,186.81,136.04
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,231.55,171.77
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,299.55,223.24
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,384.49,287.63
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,353.36,266.04
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,293.07,220.04
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,400.57,299.97
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,515.43,382.0
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,604.73,444.21
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,698.17,507.39
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,745.94,535.69
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,795.26,564.07
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,828.66,582.91
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,864.08,602.92
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,894.35,618.2
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,921.81,631.58
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,944.34,645.09
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,963.8,656.87
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,977.6,664.99
