Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,988.1,671.25
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,822.1,568.08
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,620.66,431.41
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,816.56,570.45
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,984.35,677.51
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,971.57,668.86
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,955.56,660.37
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,932.74,648.36
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,907.11,634.51
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,772.65,546.9
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,640.32,454.61
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,715.36,512.64
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,764.82,550.06
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,720.35,522.44
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,675.73,493.73
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,624.24,458.7
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,573.11,423.01
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,468.66,347.72
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,379.8,282.61
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,374.9,278.52
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,354.33,260.36
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,295.88,214.1
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,243.55,171.92
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,190.37,129.5
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,143.38,92.8
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,97.78,59.92
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,60.41,36.22
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,34.09,22.1
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,19.9,5.53
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,11.44,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,14.1,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,27.41,15.91
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,45.26,29.84
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,72.0,48.34
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,103.83,72.21
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,140.07,100.67
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,164.77,123.03
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,184.17,140.13
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,202.84,155.14
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,220.57,168.74
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,258.85,197.46
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,299.1,227.08
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,335.73,252.8
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,369.25,275.66
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,319.06,237.13
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,263.72,194.8
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,287.2,211.33
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,317.5,232.13
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,379.76,275.86
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,443.63,319.33
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,632.95,449.95
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,823.58,571.43
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,840.61,577.97
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,855.36,585.23
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,881.7,599.73
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,906.16,612.81
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,875.9,594.33
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,843.2,574.86
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,877.24,597.89
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,908.59,618.37
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,898.5,613.32
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,885.93,607.28
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,888.96,613.81
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,885.24,614.9
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,855.16,598.26
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,822.91,580.39
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,768.64,545.13
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,714.55,509.47
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,689.55,494.79
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,656.89,474.36
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,449.66,329.43
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,258.74,189.76
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,284.41,211.03
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,307.2,228.5
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,280.55,208.86
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,252.22,187.53
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,214.98,159.4
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,179.52,132.16
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,167.66,118.36
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,141.87,92.33
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,96.59,59.64
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,59.45,35.93
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,33.68,21.66
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,19.1,3.96
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,10.96,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,15.73,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,27.05,15.43
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,42.25,26.03
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,79.05,47.67
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,119.65,75.7
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,168.47,112.7
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,196.92,141.28
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,212.21,157.73
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,253.08,189.74
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,295.37,221.98
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,343.24,257.47
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,393.96,294.24
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,419.58,311.84
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,436.55,322.88
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,368.74,272.92
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,285.0,210.24
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,408.71,300.46
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,532.87,386.33
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,525.34,378.5
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,514.97,369.7
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,605.49,431.72
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,708.57,498.91
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,617.09,434.73
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,519.88,367.17
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,578.99,406.99
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,628.3,438.24
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,482.72,341.68
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,337.76,242.29
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,660.36,473.05
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,941.21,654.54
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,927.74,646.65
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,911.57,640.8
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,698.6,500.22
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,472.48,341.99
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,244.2,181.04
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,23.31,12.7
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,136.1,100.85
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,249.95,186.96
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,216.99,162.5
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,184.51,138.53
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,112.21,83.13
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,40.95,27.15
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,43.26,29.21
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,45.57,31.25
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,25.54,15.15
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,5.56,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,5.1,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.63,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.7,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.78,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.85,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.92,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.46,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.77,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.26,1.52
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,18.54,9.44
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,27.84,17.44
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,38.54,26.49
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,49.26,35.4
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,69.21,51.85
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,89.14,68.05
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,103.2,79.09
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,117.32,90.0
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,114.66,87.36
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,111.95,84.73
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,109.67,82.48
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,107.37,80.26
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,106.01,78.96
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,104.64,77.69
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,115.53,85.89
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,126.45,94.03
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,163.57,122.7
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,201.18,151.39
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,254.16,190.97
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,307.74,230.25
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,307.31,229.57
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,306.78,229.01
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,303.71,226.65
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,300.53,224.25
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,331.47,247.12
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,372.64,277.18
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,418.91,311.08
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,464.9,344.44
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,515.22,381.43
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,573.93,423.78
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,501.45,371.77
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,439.83,327.27
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,472.86,353.39
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,511.55,383.01
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,422.37,317.76
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,344.16,259.81
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,292.84,221.8
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,238.38,180.84
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,265.06,202.05
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,285.27,217.98
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,299.19,229.89
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,310.74,239.39
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,188.84,145.16
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,79.13,58.68
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,68.4,50.42
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,57.66,41.9
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,47.86,33.93
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,38.07,25.85
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,28.77,18.09
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,19.47,10.24
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,12.04,4.22
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.62,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.38,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,14.77,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,24.3,12.95
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,38.78,23.4
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,75.74,44.45
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,117.63,74.04
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,169.51,115.16
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,136.61,99.6
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,71.63,53.65
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,91.63,69.73
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,111.75,85.56
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,121.22,92.63
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,130.72,99.64
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,180.84,138.31
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,232.3,177.02
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,208.88,158.43
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,184.79,139.49
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,282.44,213.5
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,379.31,284.22
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,371.25,276.61
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,362.33,268.86
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,373.32,275.88
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,384.2,282.69
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,452.32,331.45
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,521.48,379.68
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,584.79,423.6
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,638.2,460.26
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,584.83,422.45
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,519.86,376.95
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,355.37,260.66
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,188.29,137.92
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,438.57,323.83
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,672.96,485.52
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,431.88,316.95
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,184.54,135.32
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,189.47,139.72
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,194.38,143.53
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,164.45,121.11
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,134.94,98.86
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,193.31,143.94
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,251.1,187.96
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,154.75,115.24
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,60.54,42.33
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,129.03,96.56
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,196.43,149.12
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,124.79,93.71
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,54.87,38.63
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,47.4,32.88
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,39.94,27.0
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,104.73,71.27
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,139.68,88.02
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,91.01,52.52
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,52.53,29.23
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,26.8,16.03
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,15.78,0.0
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,9.53,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,12.87,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,21.12,10.18
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,34.67,19.46
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,73.27,39.98
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,58.05,33.89
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,16.68,8.29
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,59.99,44.28
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,102.94,79.34
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,118.5,91.45
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,134.12,103.45
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,102.53,77.78
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,70.78,52.0
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,116.21,88.11
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,162.15,123.8
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,186.67,142.57
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,211.62,161.56
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,193.42,146.87
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,175.05,132.18
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,266.43,202.09
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,368.33,277.76
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,380.55,285.61
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,392.82,293.81
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,284.06,213.1
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,170.85,127.38
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,245.6,183.85
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,321.19,239.17
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,524.67,388.4
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,709.17,516.14
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,770.09,557.07
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,818.37,589.91
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,778.9,561.74
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,739.11,533.92
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,588.29,429.43
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,442.19,324.86
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,514.41,378.88
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,572.98,421.27
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,299.1,224.3
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,31.68,19.25
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,371.35,287.51
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,668.96,500.3
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,600.01,448.0
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,533.71,399.81
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,289.75,220.84
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,66.1,47.07
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,70.28,50.83
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,74.48,54.36
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,64.66,46.78
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,54.86,39.1
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,45.06,31.21
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,35.28,23.21
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,26.44,15.95
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,17.61,8.58
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,10.65,2.92
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.7,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.91,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,13.82,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,22.74,10.98
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,38.97,23.69
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,75.97,45.56
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,117.01,74.33
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,166.51,112.77
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,216.53,154.01
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,274.01,201.4
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,296.95,224.18
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,303.11,231.37
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,391.81,299.04
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,500.42,380.36
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,536.59,405.73
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,561.8,422.55
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,616.14,459.5
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,673.7,497.13
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,736.47,539.61
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,800.92,579.72
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,840.25,603.04
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,877.39,624.88
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,909.02,642.35
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,930.79,653.59
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,953.29,666.67
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,972.69,677.86
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,987.41,685.62
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,998.86,691.5
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,1002.94,693.7
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,1003.59,694.03
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,998.82,691.94
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,990.65,687.92
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,976.67,679.78
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,959.42,669.76
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,937.53,657.57
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,912.59,643.45
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,768.02,548.93
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,620.18,444.57
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,711.05,514.52
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,773.18,559.69
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,653.43,476.31
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,538.37,393.62
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,570.46,420.68
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,577.82,428.18
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,522.6,388.49
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,467.9,348.33
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,344.51,256.67
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,245.38,183.13
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,209.0,155.33
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,173.59,127.5
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,163.96,113.95
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,136.83,84.98
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,88.06,49.92
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,49.67,27.05
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,25.31,14.27
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,14.22,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,8.58,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,13.34,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,23.09,10.74
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,40.3,24.91
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,74.9,45.83
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,76.66,51.58
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,60.31,43.94
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,147.42,106.96
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,265.59,196.95
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,318.13,240.13
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,376.34,286.87
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,390.19,299.3
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,386.9,296.86
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,323.67,247.89
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,241.51,183.04
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,170.62,128.27
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,99.0,72.27
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,185.21,138.48
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,273.24,203.79
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,287.97,214.01
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,302.74,224.46
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,251.44,186.34
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,200.08,147.97
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,226.8,167.91
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,253.66,187.6
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,410.45,302.4
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,562.63,408.59
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,571.42,413.51
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,579.65,419.0
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,645.45,464.4
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,698.91,500.42
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,780.41,558.77
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,855.58,611.78
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,735.46,529.45
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,619.23,448.8
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,742.28,541.55
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,830.03,604.45
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,791.91,579.75
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,754.19,556.19
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,576.21,429.93
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,411.3,307.65
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,501.51,379.34
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,557.56,422.54
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,503.69,382.78
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,450.92,343.3
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,370.26,281.34
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,303.54,229.49
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,252.24,188.76
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,207.53,152.63
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,161.96,115.75
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,121.3,83.46
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,82.78,54.62
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,50.56,32.22
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,29.31,17.4
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,8.58,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,16.7,5.84
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,33.75,21.36
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,51.03,36.1
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,70.89,52.49
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,91.85,69.56
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,132.82,101.14
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,182.11,139.62
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,205.52,158.46
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,224.29,173.02
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,277.98,214.27
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,333.48,256.22
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,388.07,296.33
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,451.88,342.23
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,373.6,282.33
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,277.44,208.38
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,240.84,180.61
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,203.52,151.91
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,251.86,187.95
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,300.89,223.52
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,263.05,194.87
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,225.06,166.39
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,207.6,153.38
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,190.06,140.21
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,198.91,146.52
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,207.73,152.69
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,295.76,216.97
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,395.95,287.4
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,437.86,316.23
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,479.43,344.88
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,562.82,403.3
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,633.16,451.59
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,534.26,383.98
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,428.28,310.77
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,425.58,310.38
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,422.27,308.88
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,324.64,239.58
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,224.82,166.7
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,174.67,129.93
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,125.38,92.73
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,147.45,110.19
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,169.32,127.37
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,129.61,97.14
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,90.4,66.82
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,77.29,56.67
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,64.2,46.39
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,55.32,39.48
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,46.46,32.46
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,38.07,25.7
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,29.69,18.81
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,21.79,12.21
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,13.89,5.56
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,8.33,0.83
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.86,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.43,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,11.91,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.64,7.39
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,33.01,18.27
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,71.59,38.6
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,56.57,32.54
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,15.75,7.42
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,56.73,41.24
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,97.48,74.3
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,113.49,86.72
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,129.57,99.01
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,160.95,123.17
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,193.4,147.76
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,245.72,187.33
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,297.46,225.66
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,304.65,230.24
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,310.94,234.24
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,455.28,342.08
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,610.9,452.68
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,603.26,444.25
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,582.61,427.92
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,591.92,432.93
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,599.89,436.8
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,571.71,415.97
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,531.1,386.72
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,321.71,237.39
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,111.78,80.29
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,359.32,266.49
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,619.62,448.23
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,426.32,311.42
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,239.55,175.37
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,334.7,245.69
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,423.05,308.85
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,617.93,451.37
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,791.43,572.43
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,538.95,395.98
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,284.16,209.01
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,344.97,255.32
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,396.6,293.52
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,470.17,350.49
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,531.59,397.51
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,485.13,364.03
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,439.58,331.2
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,363.9,275.46
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,299.93,227.69
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,181.58,137.54
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,75.41,54.84
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,65.13,47.01
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,54.86,38.95
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,107.48,73.53
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,131.0,81.84
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,83.02,47.41
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,46.4,25.85
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,25.06,13.38
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,11.91,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.68,6.76
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,32.98,18.26
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,71.54,38.58
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,115.3,68.83
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,167.85,110.06
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,220.52,154.32
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,278.36,202.98
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,334.72,250.15
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,395.04,299.14
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,451.28,343.58
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,508.8,387.46
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,500.76,379.62
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,464.37,349.55
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,586.57,441.87
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,715.19,533.94
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,727.13,537.76
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,715.68,524.84
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,762.88,556.33
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,809.5,586.46
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,831.78,598.69
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,851.08,609.09
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,919.88,657.62
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,974.36,691.0
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,951.43,674.79
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,904.45,638.04
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,827.31,585.81
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,757.07,537.22
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,593.0,425.85
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,429.26,310.36
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,287.7,210.34
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,144.98,105.15
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,312.37,230.22
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,476.23,346.24
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,426.75,310.83
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,378.26,276.84
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,495.75,364.7
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,601.31,440.69
