Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,573.4,422.51
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,543.4,403.39
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,550.66,411.34
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,542.21,407.06
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,487.7,367.38
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,431.45,325.63
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,353.82,266.47
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,284.91,213.63
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,239.03,177.3
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,195.25,141.92
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,152.38,107.39
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,113.18,76.24
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,75.9,48.53
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,44.53,27.17
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,26.07,13.7
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,11.91,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.7,6.03
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,33.43,18.95
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,71.03,39.7
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,114.38,69.55
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,166.42,109.95
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,216.6,152.78
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,269.18,197.47
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,314.21,236.19
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,356.81,271.17
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,404.47,308.08
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,450.97,342.71
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,530.37,401.85
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,618.43,465.75
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,668.89,500.85
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,715.25,531.13
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,692.77,510.13
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,633.49,462.68
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,674.45,490.94
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,715.81,518.29
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,754.36,541.94
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,784.36,559.86
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,767.61,546.26
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,755.85,536.15
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,736.01,520.82
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,703.36,497.41
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,709.77,501.9
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,715.0,505.32
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,671.34,474.66
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,627.14,443.84
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,726.35,513.85
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,818.79,576.41
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,880.33,621.52
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,914.91,643.5
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,831.23,591.01
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,739.92,528.09
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,768.56,553.02
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,771.32,556.55
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,726.18,528.97
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,682.22,502.13
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,607.79,450.04
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,539.61,401.06
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,508.05,379.63
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,467.25,349.7
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,408.3,304.0
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,350.41,257.79
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,291.32,209.83
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,235.93,163.83
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,179.54,117.56
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,129.44,77.68
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,80.6,43.22
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,41.9,21.49
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,20.35,8.94
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,12.39,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,10.96,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,18.12,4.28
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,31.17,16.76
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,69.96,37.01
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,113.43,66.59
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,166.47,107.88
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,219.53,152.46
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,277.69,201.31
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,336.16,249.81
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,396.9,298.66
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,453.76,343.27
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,511.75,387.14
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,566.9,427.52
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,620.31,465.43
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,670.38,500.13
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,719.35,531.84
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,764.73,559.99
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,808.37,586.6
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,847.09,610.89
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,883.31,633.45
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,827.78,594.12
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,733.8,523.79
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,680.33,486.31
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,612.18,438.15
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,607.48,434.25
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,601.78,429.27
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,680.89,484.69
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,770.17,544.74
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,743.38,524.74
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,704.95,498.28
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,858.46,608.23
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,966.74,677.95
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,943.47,662.93
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,917.14,647.31
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,885.85,629.8
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,851.83,610.41
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,811.8,585.68
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,769.84,559.47
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,728.33,532.93
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,681.41,502.44
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,628.65,465.75
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,575.72,427.96
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,519.33,387.55
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,463.54,346.21
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,403.83,300.12
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,347.04,254.86
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,287.94,207.09
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,232.77,161.56
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,176.34,115.75
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,126.78,76.78
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,79.39,43.6
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,41.21,21.75
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,20.39,8.31
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.48,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,10.48,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,17.32,2.89
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,31.1,16.88
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,70.43,38.55
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,113.69,68.42
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,166.13,109.42
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,218.81,153.62
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,276.9,202.52
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,333.07,249.14
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,392.55,297.01
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,449.59,342.05
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,508.32,386.81
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,562.67,427.07
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,617.03,466.1
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,667.64,502.37
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,717.34,536.2
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,762.59,564.88
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,801.73,589.05
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,719.21,528.19
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,592.0,432.02
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,658.61,478.48
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,717.95,518.25
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,727.77,523.65
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,735.89,528.24
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,680.64,489.19
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,633.4,455.32
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,832.73,600.36
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,998.12,709.57
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,991.06,703.79
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,980.66,697.46
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,892.27,639.31
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,779.95,559.43
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,782.37,562.93
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,773.65,558.45
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,690.38,500.74
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,619.43,450.74
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,705.13,517.35
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,762.79,560.69
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,716.82,529.69
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,669.63,497.4
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,462.8,346.82
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,273.3,203.57
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,387.21,292.65
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,454.89,342.18
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,397.07,296.46
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,341.3,251.69
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,282.72,204.19
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,228.28,159.25
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,173.43,114.53
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,124.72,76.05
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,76.74,42.39
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,40.1,21.44
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,20.04,7.29
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,9.53,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,10.01,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,16.99,1.57
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,29.85,15.63
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,69.08,36.3
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,112.81,66.33
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,165.53,107.63
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,219.27,152.81
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,278.27,202.46
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,334.97,249.92
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,395.49,299.01
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,452.7,343.89
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,511.19,388.01
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,566.28,428.04
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,621.42,466.64
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,672.29,500.9
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,719.01,529.61
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,763.26,556.04
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,805.67,580.7
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,843.86,603.93
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,879.59,625.42
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,910.36,642.35
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,938.17,657.32
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,960.43,670.83
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,979.38,682.42
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,903.7,634.89
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,793.85,558.21
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,915.58,645.66
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,1008.29,703.73
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,1004.03,701.43
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,996.2,698.0
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,981.83,690.05
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,964.03,680.05
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,907.77,645.68
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,838.21,598.15
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,856.87,615.51
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,850.56,611.73
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,762.83,554.86
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,671.69,490.12
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,687.48,506.53
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,678.45,504.17
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,629.0,469.58
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,576.24,431.58
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,489.48,366.81
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,412.47,308.7
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,388.18,289.02
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,348.27,255.16
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,287.89,205.86
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,232.08,159.34
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,174.73,112.33
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,123.77,72.01
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,74.62,38.0
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,35.83,17.22
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,17.65,4.84
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,9.53,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,16.14,0.0
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,28.51,14.51
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,67.56,34.76
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,111.98,65.11
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,165.33,106.56
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,218.93,151.07
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,277.84,199.88
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,334.74,246.71
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,395.27,294.88
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,452.32,338.45
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,510.68,381.15
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,565.13,419.72
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,619.34,456.71
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,670.4,492.37
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,717.33,522.97
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,760.6,550.37
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,801.49,575.97
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,756.2,543.53
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,672.88,482.23
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,809.1,579.28
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,932.22,657.24
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,870.2,614.55
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,772.59,544.4
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,810.7,571.56
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,857.59,602.7
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,827.68,582.15
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,805.22,566.81
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,591.85,423.08
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,379.62,272.94
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,347.71,251.45
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,327.08,236.97
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,647.22,471.56
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,907.91,642.67
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,876.16,620.23
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,841.85,599.07
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,803.1,574.95
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,762.2,549.3
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,715.75,520.38
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,668.05,489.58
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,616.55,454.05
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,564.94,417.56
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,508.36,376.32
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,452.63,334.6
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,394.38,290.09
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,338.29,245.89
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,279.04,198.77
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,224.06,154.12
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,168.65,109.76
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,120.19,72.24
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,72.31,39.22
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,36.2,18.88
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.84,2.08
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,9.53,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.78,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,29.19,15.41
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,67.42,36.72
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,110.13,65.98
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,162.55,106.54
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,215.07,150.37
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,273.21,199.02
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,329.79,246.16
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,389.93,294.87
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,447.37,339.98
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,506.55,384.76
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,561.39,424.85
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,616.47,463.72
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,667.11,499.45
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,716.87,532.45
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,760.54,559.38
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,806.63,587.51
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,845.29,611.53
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,881.51,633.81
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,911.87,651.32
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,939.22,666.87
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,840.08,600.01
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,693.06,494.28
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,865.68,617.38
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,1004.85,704.96
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,1009.22,706.21
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,1009.99,706.63
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,1006.51,704.58
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,999.35,700.41
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,985.24,692.04
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,967.66,681.64
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,945.26,668.29
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,919.64,652.95
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,887.65,633.11
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,852.87,611.47
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,728.76,529.16
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,599.25,436.23
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,557.47,408.46
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,515.74,379.77
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,468.32,346.49
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,422.05,313.53
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,457.07,341.72
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,462.54,345.58
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,402.55,298.43
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,344.8,251.96
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,284.0,202.81
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,227.89,156.33
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,170.39,109.4
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,120.04,69.91
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,71.56,36.72
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,34.07,16.77
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.19,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,9.05,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.99,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,28.48,14.72
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,67.47,36.3
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,110.42,65.82
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,162.59,106.31
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,215.52,150.42
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,274.13,199.34
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,331.29,246.25
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,391.79,294.22
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,448.58,338.34
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,507.02,382.01
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,562.5,421.98
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,618.32,460.73
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,669.09,494.63
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,718.96,525.56
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,761.01,550.29
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,804.94,575.77
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,843.13,599.34
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,878.91,621.29
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,908.92,638.81
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,935.94,654.44
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,824.45,581.02
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,669.27,471.69
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,746.69,526.36
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,813.63,571.93
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,777.74,546.57
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,739.89,520.54
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,873.88,617.12
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,979.82,686.76
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,974.49,682.79
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,956.98,672.37
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,933.22,658.6
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,906.42,642.91
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,874.64,624.86
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,840.32,605.0
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,800.63,580.2
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,758.86,553.8
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,626.93,461.34
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,506.79,373.45
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,452.73,335.52
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,395.92,294.72
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,317.91,237.69
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,243.83,182.75
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,155.37,116.16
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,71.67,51.52
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,60.93,43.31
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,50.19,34.89
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,39.94,26.69
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,29.7,18.35
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,20.86,11.03
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,12.04,3.62
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,6.01,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,7.15,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,13.92,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,30.97,18.1
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,52.49,34.98
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,80.14,56.54
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,111.25,81.28
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,143.59,107.77
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,177.7,135.54
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,249.09,190.25
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,338.69,259.18
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,416.59,318.93
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,506.49,386.87
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,561.95,427.79
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,617.98,468.13
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,638.32,478.89
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,640.05,476.19
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,724.23,536.11
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,805.91,588.13
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,844.54,611.1
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,880.72,632.6
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,910.69,648.62
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,937.57,662.54
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,915.22,647.65
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,866.53,610.83
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,888.08,623.56
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,907.53,634.15
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,967.93,676.95
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,1006.63,699.94
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,1003.09,697.44
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,995.9,693.33
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,981.22,684.79
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,963.09,674.27
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,940.6,660.46
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,914.86,644.65
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,882.87,626.86
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,848.11,607.16
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,809.12,583.79
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,767.9,558.65
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,568.25,420.3
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,373.07,275.99
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,441.54,329.72
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,486.35,363.42
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,407.93,306.17
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,342.54,257.99
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,249.55,188.07
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,171.04,128.74
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,144.28,108.28
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,118.25,87.92
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,93.38,68.35
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,69.95,49.76
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,48.66,32.78
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,29.18,16.67
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,14.86,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.58,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,16.41,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,29.57,16.66
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,56.82,35.06
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,90.48,60.57
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,128.43,90.97
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,167.94,123.79
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,209.38,157.83
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,289.29,217.99
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,394.65,297.8
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,451.96,341.8
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,510.58,385.21
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,565.8,424.84
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,621.1,463.07
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,601.13,443.98
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,551.46,403.98
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,559.63,407.56
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,555.02,401.86
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,487.72,353.48
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,404.43,293.36
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,431.36,312.68
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,458.48,331.26
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,550.3,395.13
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,633.11,451.05
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,672.27,477.26
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,722.45,510.64
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,746.29,526.28
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,768.82,541.29
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,782.28,551.35
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,793.72,560.26
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,833.53,588.14
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,860.85,607.77
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,794.38,563.58
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,722.03,515.92
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,642.81,462.63
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,557.98,404.59
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,575.83,419.5
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,579.95,424.15
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,567.99,418.51
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,550.99,409.14
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,541.49,404.18
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,516.47,387.55
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,468.76,353.25
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,422.74,319.04
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,316.56,239.57
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,227.96,173.01
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,189.18,142.72
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,152.67,113.55
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,117.39,85.11
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,85.08,59.28
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,55.56,36.73
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,31.47,18.18
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,15.88,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,10.01,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,18.67,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,28.87,15.43
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,64.03,35.49
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,107.29,65.72
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,159.37,106.28
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,178.31,129.93
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,177.83,135.25
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,159.3,121.8
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,132.31,100.47
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,202.16,154.15
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,275.68,208.52
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,330.6,247.48
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,384.11,284.38
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,428.03,314.34
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,473.37,344.8
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,474.52,343.44
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,472.38,340.16
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,427.58,308.18
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,388.23,279.83
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,536.75,383.72
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,691.45,484.64
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,731.2,509.07
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,770.73,534.54
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,897.85,622.11
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,999.86,685.01
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,785.26,549.51
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,521.05,368.33
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,644.18,455.26
