Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,764.28,533.69
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,878.04,614.91
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,956.61,667.32
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,932.74,653.76
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,905.88,639.39
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,873.26,621.81
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,838.04,602.32
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,803.52,581.8
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,761.34,555.93
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,714.42,526.11
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,666.22,494.55
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,613.07,457.89
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,559.76,420.0
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,502.36,378.31
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,445.65,335.72
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,386.51,289.3
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,329.62,243.24
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,269.76,194.34
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,214.44,148.32
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,159.04,103.03
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,110.33,64.82
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,63.44,33.07
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,28.22,13.85
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,7.63,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.64,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,26.58,13.08
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,63.11,34.19
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,106.11,63.91
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,158.57,104.75
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,207.38,147.51
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,253.61,187.83
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,316.75,238.91
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,387.86,295.64
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,445.91,341.41
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,504.97,386.3
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,495.06,376.81
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,456.79,345.07
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,531.06,400.27
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,620.82,464.48
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,637.48,472.74
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,640.89,472.22
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,699.37,513.21
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,752.23,549.68
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,848.67,618.11
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,935.0,672.32
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,956.96,685.88
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,975.61,697.98
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,989.82,706.37
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,1000.53,712.61
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,1004.63,715.41
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,1005.1,716.07
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,915.74,658.89
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,797.17,574.12
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,826.33,595.96
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,843.09,608.74
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,890.03,646.09
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,909.68,659.37
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,774.52,567.8
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,629.25,461.39
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,713.03,528.2
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,761.98,565.16
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,623.89,467.38
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,488.77,366.78
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,347.7,262.79
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,215.93,162.57
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,223.72,169.72
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,224.89,171.28
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,197.7,150.41
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,170.74,129.46
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,143.73,108.36
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,117.5,87.55
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,128.65,87.55
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,108.84,61.19
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,60.58,29.01
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,24.36,13.14
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,12.87,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,7.15,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,14.3,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,24.86,11.07
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,67.86,33.63
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,115.81,67.02
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,173.41,113.07
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,232.29,163.9
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,295.51,218.6
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,356.96,270.89
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,421.46,323.88
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,481.91,372.27
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,542.17,418.64
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,600.36,461.65
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,658.38,502.83
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,676.33,512.4
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,676.04,508.58
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,763.35,569.29
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,855.71,627.6
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,896.04,651.47
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,933.58,673.74
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,965.68,690.95
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,994.53,705.93
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,1018.08,719.62
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,1037.99,731.13
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,1051.07,738.55
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,1060.3,743.79
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,1065.17,745.77
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1066.1,745.5
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,1060.07,740.48
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1050.14,733.31
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,1034.83,723.72
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,1015.77,712.0
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,991.12,697.69
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,963.01,681.29
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,929.35,660.72
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,892.69,638.23
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,851.04,613.05
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,806.94,586.05
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,757.87,555.47
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,707.09,523.34
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,652.28,486.55
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,596.7,447.15
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,536.87,403.87
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,478.19,359.78
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,415.02,310.1
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,353.82,260.28
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,290.23,207.65
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,230.66,157.29
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,168.25,105.87
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,114.07,63.31
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,62.24,29.02
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,23.09,11.91
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,12.39,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,13.34,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,23.89,10.3
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,65.91,32.7
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,113.72,66.37
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,171.08,112.63
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,227.94,161.54
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,291.07,215.52
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,351.44,265.89
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,414.72,316.4
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,474.81,364.05
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,536.03,410.79
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,593.51,452.27
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,648.42,490.41
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,700.8,525.66
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,751.98,557.86
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,798.51,585.55
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,842.96,611.29
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,768.47,557.74
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,650.89,470.6
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,737.3,530.15
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,838.2,594.73
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,855.95,603.29
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,871.21,611.18
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,852.67,596.11
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,831.07,579.61
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,850.7,591.85
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,868.21,602.2
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,815.9,568.03
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,772.97,539.94
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,846.66,589.94
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,905.31,628.26
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,618.82,441.12
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,335.31,242.33
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,418.32,304.33
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,506.88,365.77
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,532.71,384.94
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,560.79,405.77
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,645.36,469.75
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,693.91,506.97
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,537.03,396.59
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,398.89,296.77
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,239.61,180.49
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,95.17,69.86
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,244.8,185.1
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,344.12,251.87
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,280.33,199.56
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,221.65,151.1
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,161.64,102.34
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,109.71,62.18
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,59.88,29.33
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,23.04,11.25
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,12.87,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,13.34,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,25.92,12.22
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,63.91,35.1
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,108.89,66.84
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,162.84,109.17
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,199.11,143.95
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,228.8,172.07
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,290.4,221.15
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,365.07,279.75
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,436.1,334.57
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,515.51,394.0
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,571.36,434.3
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,626.51,472.75
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,678.95,508.57
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,730.63,541.86
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,727.68,534.47
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,704.89,513.27
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,708.43,512.76
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,697.54,502.47
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,707.55,506.32
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,715.01,508.2
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,695.47,492.99
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,661.6,468.88
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,711.58,500.74
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,749.67,523.64
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,726.72,506.92
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,690.47,482.63
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,717.66,500.44
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,731.39,509.05
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,712.05,496.0
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,691.72,482.74
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,613.39,431.75
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,547.81,388.43
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,630.34,448.96
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,701.84,499.34
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,676.03,482.86
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,647.47,465.54
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,604.92,439.42
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,562.04,412.44
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,455.38,337.84
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,361.52,270.46
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,324.35,244.06
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,288.06,217.33
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,250.14,188.92
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,213.04,160.4
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,216.67,159.78
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,201.56,141.35
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,147.04,97.66
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,100.38,61.91
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,56.01,31.5
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,23.08,10.61
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,13.82,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,11.44,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,25.77,12.03
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,60.87,35.11
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,101.57,63.92
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,151.98,103.13
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,202.7,145.25
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,262.05,194.61
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,317.65,240.36
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,377.29,288.01
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,434.15,332.32
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,493.1,376.56
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,547.42,414.99
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,602.32,452.2
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,653.27,485.71
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,703.74,517.5
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,754.71,547.39
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,803.36,574.35
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,842.23,595.29
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,878.7,614.12
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,908.18,627.77
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,934.53,639.26
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,955.94,649.97
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,974.1,658.8
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,986.04,662.73
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,994.43,664.75
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,997.66,666.37
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,997.37,666.16
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,988.22,659.68
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,984.8,656.74
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,969.54,648.34
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,950.98,638.26
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,858.73,583.87
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,762.07,521.56
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,708.52,488.72
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,665.19,461.14
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,649.58,453.44
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,638.04,447.64
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,571.92,405.49
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,516.72,369.92
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,539.42,388.66
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,540.53,390.8
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,483.25,350.96
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,427.36,311.22
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,367.58,266.66
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,310.94,223.03
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,251.42,176.77
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,195.39,132.39
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,141.14,90.23
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,95.11,56.0
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,52.16,27.7
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,21.25,8.11
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,12.87,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,11.44,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,23.74,9.6
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,61.76,31.96
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,105.43,61.96
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,159.87,104.3
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,214.35,149.75
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,274.95,200.28
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,333.63,248.88
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,396.08,299.02
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,454.92,345.43
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,514.91,391.18
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,571.39,432.24
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,628.08,472.06
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,679.89,508.07
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,727.06,538.47
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,770.76,564.86
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,811.96,589.04
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,851.02,612.58
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,887.66,634.21
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,918.03,650.69
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,945.36,665.11
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,967.96,677.33
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,987.26,687.47
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,999.67,692.53
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,1008.54,695.54
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,928.16,644.95
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,814.29,566.88
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,919.23,638.68
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,989.44,679.8
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,974.67,669.85
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,964.74,663.85
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,838.18,584.04
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,702.0,491.52
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,784.45,553.46
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,840.84,592.5
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,649.34,465.01
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,462.89,333.17
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,580.57,421.79
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,658.14,477.94
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,602.41,439.02
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,547.13,400.5
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,488.98,359.34
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,432.2,317.74
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,370.58,270.74
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,312.59,225.24
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,252.86,178.31
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,196.73,133.52
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,141.22,90.23
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,94.61,55.71
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,51.25,27.1
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,20.5,6.34
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,12.39,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.48,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,24.62,10.23
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,59.56,33.39
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,101.09,62.8
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,152.14,102.49
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,203.44,144.46
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,261.24,191.69
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,319.33,238.68
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,378.76,285.24
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,435.43,329.01
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,494.26,372.97
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,548.34,411.47
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,602.64,448.84
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,652.9,483.49
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,702.7,516.93
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,746.06,544.1
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,787.32,568.77
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,825.95,592.14
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,862.59,613.96
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,890.25,629.09
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,914.9,642.31
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,936.87,654.61
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,955.91,665.08
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,931.12,646.63
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,898.95,621.53
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,728.68,509.53
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,542.81,382.82
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,692.58,488.38
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,824.64,576.62
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,826.43,578.75
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,825.42,580.35
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,813.76,574.41
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,799.25,566.69
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,757.05,539.74
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,714.16,512.23
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,635.77,459.62
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,570.94,415.11
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,439.79,323.35
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,320.31,236.79
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,161.63,119.87
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,11.14,3.17
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,77.45,55.7
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,144.75,108.46
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,125.49,93.7
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,106.55,79.18
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,88.09,65.06
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,69.74,50.68
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,52.91,37.09
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,36.23,23.4
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,22.74,12.08
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,9.26,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.77,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,10.48,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,22.71,8.33
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,60.72,32.1
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,104.64,62.75
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,159.84,106.12
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,214.78,152.73
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,276.18,204.93
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,335.66,254.83
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,399.27,306.51
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,458.73,354.02
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,519.61,401.0
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,577.12,443.12
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,634.98,483.95
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,687.72,520.45
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,739.53,553.74
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,782.07,580.07
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,826.6,607.4
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,866.45,632.46
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,903.78,655.69
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,935.09,673.52
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,963.33,689.28
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,985.36,702.44
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,1003.97,713.53
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,1017.08,719.8
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,1026.54,723.9
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,1030.24,725.53
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,1030.21,725.01
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,1023.44,720.95
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,1013.0,714.77
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,997.45,705.51
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,978.39,694.18
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,952.64,678.66
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,923.76,661.19
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,890.01,640.53
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,853.54,618.01
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,810.99,591.3
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,770.91,566.01
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,688.9,511.67
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,611.24,456.89
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,590.69,443.72
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,559.51,421.63
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,500.07,377.42
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,441.73,332.75
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,378.35,282.53
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,318.24,233.52
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,256.37,183.04
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,199.8,136.15
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,141.99,89.93
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,93.52,53.46
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,47.09,23.11
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,17.38,1.12
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,10.48,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,10.48,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,22.99,8.3
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,58.25,31.7
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,100.03,61.4
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,153.32,103.47
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,204.67,146.46
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,263.41,195.93
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,284.67,217.84
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,286.3,221.28
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,389.54,301.56
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,515.29,397.33
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,572.1,439.27
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,629.47,480.68
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,681.75,516.95
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,733.09,549.98
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,775.8,576.44
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,821.03,604.22
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,859.25,627.78
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,894.91,649.45
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,926.35,667.33
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,954.8,683.18
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,976.17,695.87
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,994.12,706.51
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,828.79,595.65
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,620.34,445.48
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,625.13,450.12
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,629.08,452.84
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,553.65,399.4
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,466.09,337.27
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,348.73,254.56
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,226.31,165.56
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,494.39,364.9
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,725.56,524.79
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,676.08,489.23
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,627.69,456.2
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,497.26,364.65
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,376.13,277.13
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,354.4,263.09
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,332.37,248.17
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,272.7,204.26
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,211.48,158.57
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,233.5,176.59
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,249.76,189.39
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,216.33,163.57
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,183.54,137.94
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,150.09,111.84
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,117.99,86.31
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,87.55,61.93
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,59.45,39.57
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,35.59,20.98
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,16.56,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,8.58,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.58,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,21.74,6.9
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,56.79,30.8
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,98.44,60.22
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,152.05,102.1
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,204.61,145.77
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,263.91,195.03
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,321.28,242.42
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,382.68,291.6
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,440.48,337.12
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,500.28,382.67
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,556.05,424.0
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,612.26,464.43
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,662.45,499.91
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,713.09,534.23
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,758.15,562.41
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,801.47,588.99
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,840.37,611.86
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,876.99,632.9
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,907.09,649.46
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,934.25,664.0
