Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,803.87,570.41
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,760.46,543.89
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,715.48,516.02
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,665.23,483.61
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,614.42,449.99
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,558.16,411.09
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,502.47,371.45
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,442.54,327.79
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,384.82,284.37
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,322.46,236.45
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,262.32,188.93
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,202.92,141.71
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,150.59,99.9
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,97.64,59.65
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,55.38,29.34
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,19.07,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,16.07,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,45.33,23.74
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,85.45,53.54
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,136.43,93.14
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,187.37,135.0
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,245.64,182.93
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,301.28,228.17
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,361.48,275.6
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,421.82,321.35
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,481.93,365.22
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,537.25,404.28
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,593.48,442.64
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,644.31,476.59
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,694.87,509.39
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,745.26,540.48
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,792.71,568.05
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,831.31,592.42
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,867.7,615.37
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,896.79,632.96
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,922.92,648.7
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,944.77,662.03
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,963.46,673.51
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,852.79,601.58
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,721.99,510.62
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,510.74,367.93
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,289.02,209.26
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,510.89,371.21
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,719.64,513.71
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,551.19,396.97
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,386.88,280.22
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,419.6,305.21
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,450.88,328.24
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,511.13,372.94
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,554.56,405.31
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,505.41,370.99
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,457.81,337.76
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,300.47,223.9
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,142.39,104.59
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,223.89,168.46
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,300.15,226.31
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,232.78,175.49
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,176.64,132.94
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,220.67,165.89
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,241.01,177.33
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,182.07,130.41
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,133.27,91.64
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,85.15,54.63
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,45.99,25.43
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,18.08,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,16.67,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,47.05,22.92
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,88.1,52.99
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,141.05,94.18
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,172.02,125.16
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,189.8,143.94
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,273.03,209.5
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,376.87,291.48
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,387.78,301.15
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,378.42,293.4
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,469.83,363.05
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,571.41,437.79
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,603.0,457.76
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,634.46,477.08
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,631.39,470.26
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,609.86,450.75
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,645.41,474.28
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,680.38,496.54
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,639.92,464.63
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,581.87,421.39
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,579.38,419.01
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,575.64,415.39
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,580.9,418.72
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,585.42,421.52
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,634.06,455.4
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,681.78,487.76
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,554.85,399.34
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,415.97,301.17
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,518.54,375.11
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,605.05,434.37
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,669.4,479.53
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,725.31,518.33
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,651.04,468.73
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,589.79,427.91
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,677.3,493.53
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,734.69,534.18
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,683.57,500.36
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,631.54,464.96
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,520.29,385.84
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,419.59,312.84
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,415.09,310.38
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,397.95,295.74
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,335.27,245.98
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,276.03,197.75
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,212.74,146.61
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,156.65,100.99
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,100.14,57.83
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,55.45,25.92
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,16.47,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,17.07,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,46.94,23.25
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,88.58,54.54
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,142.29,96.89
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,196.08,142.33
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,259.95,196.38
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,218.8,170.04
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,142.19,110.45
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,97.38,74.06
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,53.01,37.73
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,239.07,187.64
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,445.27,344.12
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,577.1,442.73
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,724.11,548.11
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,769.94,575.89
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,817.04,604.74
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,796.95,587.34
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,756.49,553.86
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,800.23,581.81
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,843.13,607.95
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,821.23,590.46
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,794.53,570.41
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,703.32,505.49
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,606.68,436.23
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,725.21,520.46
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,841.34,598.52
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,843.02,599.01
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,842.19,599.09
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,896.02,638.2
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,933.06,662.15
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,763.12,549.62
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,581.58,422.24
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,545.24,399.63
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,509.17,375.8
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,421.07,312.96
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,328.96,245.83
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,309.12,232.7
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,288.97,218.81
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,261.51,198.62
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,234.6,178.6
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,206.45,157.59
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,178.8,136.58
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,149.8,113.91
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,121.8,91.7
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,94.4,70.06
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,67.4,48.42
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,45.24,30.24
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,24.14,12.11
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,12.39,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,16.8,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,44.01,21.93
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,85.45,53.29
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,139.4,95.3
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,126.39,93.33
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,86.48,65.93
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,220.02,170.0
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,379.51,292.72
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,438.92,338.49
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,500.83,384.94
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,559.13,426.58
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,618.8,467.62
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,671.87,503.43
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,724.41,537.48
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,682.69,503.39
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,617.21,452.93
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,758.75,552.78
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,894.38,638.59
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,812.35,580.67
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,704.45,502.76
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,858.41,610.4
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,988.93,690.92
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,1002.28,696.49
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,1012.1,701.45
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,1013.93,702.37
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,1012.07,701.3
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,1007.18,698.56
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,998.49,693.69
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,980.59,683.35
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,959.23,671.05
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,932.98,655.79
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,903.53,638.56
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,866.71,616.0
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,832.93,595.35
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,788.16,568.01
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,741.49,539.15
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,689.08,507.02
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,635.76,471.84
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,577.93,431.54
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,520.36,390.0
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,458.05,343.56
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,397.01,296.47
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,332.74,245.61
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,272.48,196.28
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,208.55,144.04
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,152.15,97.84
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,94.71,54.05
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,49.92,21.39
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,15.66,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,15.53,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,46.5,20.62
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,90.8,53.73
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,147.43,97.8
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,203.12,144.4
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,266.43,197.23
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,325.93,246.6
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,389.75,297.72
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,449.64,344.09
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,511.57,389.84
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,568.22,430.05
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,626.09,469.35
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,678.35,503.11
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,729.76,533.46
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,779.18,560.28
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,822.42,582.16
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,861.1,604.68
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,897.14,625.41
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,927.77,641.44
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,955.33,655.54
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,975.78,667.78
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,992.7,678.11
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,1004.86,685.42
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,1013.32,690.67
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,1015.11,692.53
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,1013.1,692.34
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,1004.44,689.25
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,992.07,684.0
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,778.26,549.59
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,540.53,384.98
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,640.96,459.82
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,731.28,523.6
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,790.68,567.22
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,819.6,586.53
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,519.43,383.66
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,213.36,156.39
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,454.9,342.89
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,628.61,468.24
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,570.39,425.53
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,512.53,383.63
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,450.8,337.7
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,391.11,291.57
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,326.29,240.24
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,265.89,190.75
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,202.69,138.97
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,147.01,93.34
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,89.97,50.25
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,46.02,18.0
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,14.3,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,14.71,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,46.25,19.49
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,90.05,52.77
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,146.64,97.39
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,202.35,144.96
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,265.68,199.24
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,325.78,250.33
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,390.1,303.24
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,381.04,297.99
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,344.33,268.7
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,342.82,265.9
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,341.24,262.22
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,458.5,351.3
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,589.71,446.81
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,625.4,468.52
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,659.54,489.13
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,775.13,572.08
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,890.67,646.76
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,920.5,662.41
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,947.13,676.61
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,959.86,682.8
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,977.12,691.97
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,987.09,695.72
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,993.47,697.37
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,891.64,631.48
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,756.64,537.65
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,874.87,620.76
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,973.0,681.24
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,954.56,668.62
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,932.87,655.33
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,903.61,637.99
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,871.67,618.96
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,834.62,597.79
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,795.36,574.94
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,752.19,548.48
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,704.76,518.52
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,560.59,417.32
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,431.41,323.52
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,467.64,352.93
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,481.65,363.68
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,420.48,317.39
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,362.03,272.18
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,295.13,219.63
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,237.41,173.09
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,178.19,125.4
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,126.93,84.31
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,76.15,45.83
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,35.67,13.92
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,14.32,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,14.88,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,34.95,16.22
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,73.59,47.48
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,122.2,85.84
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,174.38,129.02
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,232.23,177.22
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,288.22,223.81
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,349.87,273.97
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,405.9,318.43
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,464.93,363.75
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,520.96,404.8
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,583.1,448.71
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,633.98,483.62
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,684.73,517.35
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,734.04,549.74
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,783.13,580.25
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,821.28,603.19
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,857.37,624.45
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,888.62,641.6
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,912.35,653.77
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,814.96,584.7
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,694.84,497.53
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,585.59,422.29
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,473.4,342.61
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,513.31,371.76
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,566.33,408.26
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,558.38,402.54
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,549.82,396.96
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,622.87,449.95
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,703.93,506.15
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,682.28,492.12
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,659.25,478.06
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,663.35,483.58
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,672.37,491.79
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,647.88,476.94
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,619.52,459.34
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,614.57,459.35
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,595.54,448.72
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,538.17,407.46
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,481.84,365.9
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,420.56,319.68
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,361.88,273.88
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,298.94,223.21
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,238.94,173.79
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,178.47,124.53
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,126.38,82.43
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,75.17,43.54
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,35.01,10.93
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,12.86,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,14.66,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,40.6,16.64
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,82.02,49.41
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,136.14,91.74
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,111.65,81.26
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,59.66,44.11
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,81.57,62.0
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,103.64,79.52
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,130.6,100.75
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,158.21,122.12
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,179.64,138.03
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,201.53,154.02
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,244.47,186.2
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,282.3,213.88
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,268.16,202.02
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,244.55,183.36
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,273.82,205.04
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,314.63,234.74
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,432.95,321.26
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,567.69,414.96
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,573.3,417.11
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,577.95,419.67
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,620.82,448.84
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,663.42,477.07
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,643.3,462.55
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,622.19,447.89
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,569.61,411.01
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,503.86,364.97
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,613.26,444.6
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,716.66,516.74
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,688.04,497.54
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,658.52,478.7
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,753.26,549.93
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,805.7,587.04
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,766.95,562.87
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,720.87,534.13
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,668.4,500.85
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,615.13,464.36
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,446.65,339.97
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,296.67,225.9
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,259.97,198.68
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,223.77,170.74
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,186.64,141.1
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,150.66,111.79
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,155.09,109.3
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,135.49,85.03
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,79.44,42.98
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,36.65,7.75
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,11.41,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,13.58,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,37.14,14.03
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,76.05,46.15
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,124.49,84.38
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,173.2,125.05
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,228.83,171.39
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,278.99,212.76
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,330.54,253.32
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,370.55,284.53
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,406.73,311.5
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,452.12,343.96
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,496.8,374.78
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,549.78,411.97
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,604.42,449.46
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,638.5,471.83
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,670.5,492.61
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,629.33,461.82
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,578.79,424.51
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,551.21,403.84
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,520.37,380.43
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,395.5,291.51
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,271.57,200.5
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,331.09,244.1
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,380.24,278.85
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,537.04,392.65
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,693.15,500.69
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,524.74,382.76
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,358.43,262.9
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,397.37,292.38
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,435.54,320.22
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,459.96,338.73
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,493.92,363.78
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,393.36,292.08
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,307.74,229.69
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,230.02,172.21
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,164.66,122.75
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,256.22,194.98
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,343.75,262.03
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,225.0,171.5
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,118.86,88.92
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,103.99,77.8
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,89.18,66.39
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,74.43,54.81
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,59.74,43.05
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,45.6,31.49
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,31.58,19.84
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,20.41,10.29
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,9.26,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.77,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,10.01,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,19.5,6.14
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,40.03,25.99
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,63.3,45.39
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,89.24,66.98
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,116.85,89.84
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,115.11,88.87
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,107.7,82.72
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,60.46,44.16
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,14.85,6.63
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,66.08,48.44
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,118.49,89.96
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,161.83,123.67
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,206.18,157.49
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,284.51,216.46
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,358.49,270.22
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,375.85,281.93
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,393.27,294.03
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,432.81,322.09
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,472.88,349.98
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,497.23,366.98
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,534.9,393.12
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,621.56,454.28
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,722.3,522.31
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,704.49,508.73
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,685.33,495.55
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,835.95,604.71
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,956.75,682.73
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,938.32,671.7
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,916.56,660.27
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,888.15,644.43
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,863.53,630.89
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,778.51,576.84
