Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,690.01,515.85
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,543.25,411.44
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,411.93,313.83
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,523.59,402.99
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,591.69,456.19
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,533.24,412.2
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,475.24,368.05
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,413.69,320.17
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,354.79,272.75
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,290.33,219.83
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,231.77,170.55
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,170.66,119.45
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,117.27,75.58
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,66.4,36.72
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,27.27,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,10.01,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,12.9,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,41.11,12.12
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,85.35,49.3
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,142.34,94.53
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,197.7,142.31
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,261.08,197.33
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,320.71,249.33
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,384.52,303.4
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,362.25,287.94
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,301.77,239.15
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,257.53,203.15
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,204.94,159.57
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,295.47,230.85
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,393.94,306.06
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,355.21,274.34
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,322.09,247.05
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,438.93,336.07
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,550.06,417.85
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,344.93,263.65
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,124.14,91.82
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,318.48,242.48
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,529.1,397.39
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,439.07,329.44
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,361.88,271.02
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,312.82,234.8
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,277.99,208.75
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,420.5,316.96
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,564.76,422.59
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,396.47,299.42
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,236.47,178.43
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,365.77,278.72
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,495.11,375.62
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,339.92,259.79
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,195.46,148.59
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,473.63,371.51
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,686.94,532.83
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,408.47,320.78
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,140.1,106.35
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,333.73,263.69
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,469.93,368.08
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,408.57,318.6
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,349.93,270.59
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,287.33,217.93
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,229.64,168.36
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,168.02,116.69
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,114.39,72.67
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,59.49,33.21
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,22.82,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.91,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,8.1,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,15.78,2.52
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,34.69,22.2
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,53.76,38.7
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,76.08,57.41
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,99.71,77.16
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,127.1,99.7
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,152.97,120.65
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,195.87,155.46
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,241.81,192.47
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,217.82,172.19
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,184.06,143.84
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,141.82,109.44
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,100.08,75.42
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,72.22,52.78
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,44.7,30.46
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,137.5,104.61
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,234.13,180.13
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,267.55,205.78
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,301.39,231.68
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,308.2,236.66
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,327.62,251.28
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,183.59,140.08
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,56.92,39.88
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,233.17,179.31
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,415.44,318.18
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,437.94,335.14
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,459.94,352.09
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,361.07,277.15
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,254.4,195.01
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,337.14,259.95
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,408.83,315.28
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,361.55,279.09
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,315.53,243.88
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,338.69,263.21
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,358.92,279.94
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,193.06,150.51
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,38.11,25.46
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,58.14,41.95
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,78.31,58.51
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,68.4,50.7
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,58.59,42.88
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,48.33,34.46
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,38.08,25.93
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,28.77,18.11
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,19.47,10.21
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,12.04,3.52
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,4.63,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,2.38,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.48,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.92,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,2.31,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.7,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,5.55,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,7.41,0.58
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,8.8,1.74
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,10.2,2.89
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,12.06,4.4
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,13.92,5.9
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,17.18,8.53
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,20.44,11.14
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,65.65,47.79
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,111.64,84.34
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,105.83,79.3
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,100.08,74.42
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,190.23,144.99
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,283.46,215.78
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,292.88,221.95
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,314.24,237.21
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,210.4,158.45
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,120.35,88.85
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,104.53,76.47
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,88.8,64.1
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,91.18,65.96
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,93.56,67.81
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,94.02,68.19
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,94.48,68.59
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,153.63,114.57
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,213.82,160.69
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,207.29,155.75
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,200.8,151.01
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,403.18,308.74
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,586.94,444.96
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,646.91,492.23
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,680.47,520.15
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,629.67,484.3
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,576.58,446.07
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,324.58,254.14
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,93.76,69.91
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,81.38,60.53
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,69.04,50.81
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,155.01,117.59
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,210.47,154.42
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,151.67,105.47
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,102.33,65.57
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,50.48,26.65
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,11.52,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,37.39,5.03
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,82.2,46.18
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,140.13,91.87
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,195.74,139.57
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,259.58,194.51
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,178.69,137.94
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,47.39,33.56
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,103.79,79.5
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,162.75,126.24
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,151.22,116.28
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,139.21,106.1
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,231.11,178.01
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,322.86,247.36
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,375.68,286.03
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,441.28,333.3
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,390.25,294.22
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,346.94,260.85
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,408.98,306.36
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,472.51,351.49
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,741.4,548.87
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,972.63,699.28
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,983.51,702.07
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,990.69,704.9
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,991.6,705.36
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,988.74,703.65
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,980.65,698.83
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,968.86,691.85
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,950.01,679.99
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,927.69,666.07
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,900.34,648.21
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,869.79,628.35
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,833.06,605.25
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,793.77,580.38
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,749.87,552.62
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,703.99,523.19
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,652.27,490.24
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,602.82,456.13
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,544.79,413.7
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,486.95,370.02
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,424.11,321.2
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,363.42,272.38
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,298.72,219.27
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,238.51,168.39
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,174.47,115.4
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,119.35,70.53
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,63.22,27.85
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,21.52,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,11.43,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,39.11,2.52
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,85.82,47.5
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,145.57,94.8
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,203.17,144.36
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,268.92,200.92
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,330.38,253.1
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,396.37,306.74
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,457.3,354.58
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,519.96,401.49
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,578.25,442.25
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,636.73,481.11
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,684.69,511.48
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,734.92,541.55
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,781.59,567.15
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,826.45,590.65
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,864.3,611.36
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,899.34,629.92
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,928.64,643.3
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,954.62,654.42
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,974.58,665.31
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,990.9,674.2
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,1000.64,677.99
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,1006.54,679.74
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,1006.95,679.86
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,1003.51,677.95
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,990.15,670.18
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,973.22,660.52
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,953.35,649.53
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,930.07,636.58
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,822.92,572.42
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,704.17,494.75
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,762.84,538.19
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,790.99,555.93
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,748.99,529.47
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,700.16,499.26
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,646.81,465.5
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,592.85,429.36
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,532.34,387.33
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,474.14,345.62
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,410.88,300.23
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,350.4,254.87
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,283.74,203.61
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,223.49,155.6
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,160.21,105.53
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,106.83,63.75
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,53.5,23.05
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,16.47,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,11.01,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,29.17,0.0
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,70.33,41.82
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,121.01,82.22
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,173.22,125.94
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,234.19,177.43
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,153.57,118.82
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,36.21,24.48
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,48.33,34.41
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,60.47,44.15
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,82.05,61.27
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,104.12,78.4
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,121.0,91.28
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,137.98,104.04
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,143.75,107.94
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,149.54,111.87
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,139.72,103.99
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,129.98,96.27
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,130.47,96.25
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,130.96,96.19
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,138.24,101.59
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,145.54,106.96
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,161.16,118.38
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,176.87,129.69
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,155.81,113.92
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,134.87,98.31
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,150.41,110.04
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,165.98,121.57
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,152.79,111.66
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,139.69,101.93
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,161.49,118.57
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,183.37,135.05
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,182.82,134.95
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,182.3,135.01
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,167.46,124.1
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,152.86,113.39
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,133.34,99.0
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,113.94,84.48
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,85.96,62.97
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,58.59,41.53
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,197.85,152.11
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,307.94,232.75
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,247.39,183.9
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,192.77,139.48
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,135.47,93.48
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,85.32,53.93
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,42.1,17.8
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,9.8,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,8.96,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,20.31,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,58.32,36.01
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,102.63,72.04
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,151.29,112.53
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,207.91,160.27
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,155.56,122.03
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,74.82,56.82
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,87.69,67.23
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,100.6,77.43
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,82.06,61.91
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,64.22,47.09
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,62.84,45.73
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,61.45,44.39
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,74.55,54.71
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,87.67,64.93
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,113.08,84.95
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,138.75,104.98
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,156.18,118.29
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,173.79,131.62
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,223.72,169.77
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,274.48,207.82
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,448.66,338.99
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,599.99,447.77
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,445.02,334.24
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,266.53,200.32
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,236.83,178.38
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,207.38,156.09
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,319.22,241.85
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,423.06,319.22
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,499.49,377.36
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,558.31,422.11
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,372.03,283.97
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,178.59,134.83
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,276.24,212.44
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,371.93,286.12
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,339.01,261.85
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,306.42,237.89
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,149.47,115.41
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,12.98,4.97
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,171.2,133.79
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,297.25,229.6
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,236.56,179.18
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,182.22,133.98
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,123.41,86.03
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,77.27,49.19
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,36.41,13.32
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.67,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.77,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,9.26,1.57
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,15.75,7.33
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,24.58,14.9
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,33.42,22.44
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,42.26,29.89
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,51.12,37.24
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,86.26,66.18
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,122.33,95.32
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,112.64,86.9
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,103.2,78.86
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,128.9,99.25
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,154.85,119.48
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,160.41,123.3
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,166.08,127.28
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,149.44,113.75
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,132.93,100.45
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,221.69,169.2
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,326.05,246.87
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,295.99,223.69
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,278.62,210.58
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,256.02,193.28
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,233.49,176.02
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,233.01,175.71
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,232.5,175.33
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,480.86,362.91
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,717.19,526.7
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,785.96,574.01
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,839.73,612.5
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,717.44,526.56
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,594.88,439.75
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,575.86,428.93
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,554.85,415.66
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,497.59,374.88
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,433.57,328.97
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,459.67,350.3
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,474.25,361.61
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,366.78,281.11
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,274.37,210.91
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,231.97,178.67
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,192.86,148.11
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,152.04,115.73
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,111.23,82.86
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,76.06,54.34
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,44.24,28.56
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,20.91,4.49
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,8.8,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,21.93,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,64.01,37.93
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,114.38,78.8
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,166.38,122.37
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,227.19,173.44
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,283.42,220.05
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,344.75,268.75
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,265.56,208.96
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,147.4,114.3
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,215.84,168.46
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,283.63,219.8
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,369.98,285.35
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,454.55,348.05
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,523.83,397.52
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,586.32,441.44
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,566.1,424.7
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,528.39,396.09
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,514.52,384.64
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,498.49,371.45
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,527.06,392.29
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,555.56,412.74
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,478.43,356.22
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,413.99,308.24
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,370.79,276.77
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,314.35,235.15
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,310.07,232.36
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,318.51,238.8
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,442.79,332.45
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,550.89,411.3
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,606.91,453.28
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,644.37,482.25
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,509.82,384.91
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,384.79,292.08
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,248.57,189.96
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,115.71,86.45
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,103.19,77.16
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,90.72,67.63
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,149.95,115.55
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,204.08,158.31
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,173.56,134.29
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,144.31,111.14
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,113.04,85.85
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,83.61,61.86
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,56.03,39.29
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,32.01,19.43
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,15.78,0.09
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,8.1,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,25.88,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,68.49,38.26
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,121.26,80.81
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,175.17,126.43
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,240.36,182.17
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,191.87,150.04
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,108.65,84.35
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,144.56,113.43
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,188.35,148.3
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,240.89,189.83
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,296.89,233.4
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,387.42,303.7
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,486.93,378.75
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,472.47,365.06
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,463.13,355.38
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,503.08,384.79
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,543.75,414.2
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,480.48,364.69
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,400.1,302.62
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,300.39,227.94
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,193.71,146.18
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,159.79,120.08
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,126.2,93.91
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,217.59,164.92
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,311.47,236.08
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,469.96,355.66
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,599.35,449.88
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,601.43,452.49
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,614.6,463.49
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,568.23,430.55
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,534.71,406.68
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,317.49,244.54
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,100.12,74.16
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,195.49,150.35
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,287.73,222.12
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,282.8,219.37
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,275.91,215.19
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,359.27,282.22
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,412.03,322.26
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,351.02,273.18
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,294.07,226.6
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,229.8,173.41
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,173.53,126.52
