Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,114.41,78.57
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,68.7,42.1
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,28.44,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,17.74,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,60.08,33.95
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,109.95,74.48
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,75.91,53.59
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,25.97,16.07
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,32.95,21.91
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,39.94,27.65
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,74.2,55.72
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,109.66,84.22
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,121.18,93.02
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,132.76,101.77
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,134.48,102.83
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,136.25,103.96
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,377.59,295.82
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,612.15,470.58
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,743.26,567.27
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,864.41,650.84
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,736.22,556.19
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,567.71,427.52
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,517.85,390.53
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,451.9,340.88
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,446.75,336.39
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,441.24,331.45
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,590.53,443.69
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,738.34,549.96
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,683.28,509.14
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,614.61,459.8
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,786.2,589.17
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,918.25,680.03
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,890.34,660.76
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,859.23,640.66
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,820.7,615.15
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,779.8,587.94
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,734.34,557.64
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,686.99,525.68
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,632.64,487.62
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,577.86,447.54
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,516.75,400.92
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,457.94,354.69
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,393.52,303.16
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,332.33,252.6
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,264.07,195.73
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,203.13,144.06
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,139.1,91.45
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,86.7,48.98
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,32.43,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,27.88,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,77.7,40.78
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,139.4,91.4
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,198.1,141.91
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,265.92,200.09
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,239.5,187.09
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,167.62,132.5
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,244.89,195.15
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,334.38,265.76
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,481.87,381.39
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,641.45,502.37
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,695.22,540.41
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,747.89,576.68
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,789.28,603.47
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,833.33,631.88
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,871.51,656.46
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,906.92,679.03
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,935.6,695.65
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,960.95,710.04
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,980.93,721.81
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,997.25,731.29
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,1006.76,735.54
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,1012.42,737.49
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,1011.76,736.46
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,1007.22,733.15
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,996.34,725.04
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,981.69,714.73
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,960.47,701.71
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,935.76,686.52
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,904.41,667.43
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,870.15,646.32
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,830.14,621.6
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,787.76,595.0
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,743.96,565.97
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,693.52,531.93
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,638.85,492.95
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,583.68,451.91
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,522.11,405.01
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,461.73,357.64
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,397.15,306.44
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,334.74,255.17
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,266.96,198.23
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,205.72,145.7
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,140.35,91.61
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,86.77,47.43
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,31.23,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,16.2,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,57.4,31.78
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,111.58,75.57
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,160.64,118.49
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,215.9,166.86
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,268.65,212.41
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,326.08,260.44
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,414.11,330.85
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,509.8,404.81
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,530.25,418.13
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,533.03,417.56
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,629.53,488.54
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,727.75,555.42
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,721.03,546.84
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,693.03,522.62
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,795.37,591.69
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,886.88,646.98
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,915.35,661.04
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,940.61,673.69
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,960.13,683.03
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,976.08,690.12
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,984.83,693.87
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,989.82,695.52
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,989.08,693.87
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,984.55,690.14
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,973.47,681.31
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,958.77,670.55
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,937.45,658.33
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,912.77,644.19
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,882.24,626.43
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,848.83,606.84
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,810.11,584.64
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,774.49,564.15
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,726.66,535.18
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,677.44,504.75
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,623.03,469.56
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,568.27,432.17
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,506.44,387.23
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,447.32,342.54
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,382.76,292.18
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,321.59,242.6
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,254.49,187.43
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,194.44,136.85
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,130.84,84.86
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,79.33,42.35
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,26.85,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,15.25,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,58.78,31.32
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,117.21,78.59
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,172.56,125.77
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,236.75,181.0
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,297.36,233.48
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,363.76,289.39
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,402.31,321.78
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,432.67,346.2
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,516.21,410.22
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,603.58,474.61
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,655.67,510.61
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,704.68,542.58
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,757.75,575.54
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,810.54,607.11
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,842.29,623.59
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,877.28,641.85
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,858.65,624.95
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,812.6,589.36
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,899.08,644.9
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,966.3,683.08
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,853.36,608.64
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,702.56,503.66
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,715.17,513.75
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,726.1,520.64
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,741.6,530.44
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,767.4,546.38
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,758.33,541.13
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,746.59,534.7
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,633.97,459.58
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,527.86,387.14
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,543.03,400.98
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,542.24,402.57
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,614.14,458.07
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,661.23,494.54
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,606.69,457.44
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,552.17,420.09
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,488.12,373.44
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,426.83,327.18
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,362.41,277.31
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,302.02,228.77
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,236.86,175.42
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,177.63,125.99
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,116.67,76.84
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,67.95,36.38
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,24.1,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,18.47,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,62.17,31.31
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,117.78,78.75
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,174.3,126.99
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,239.73,183.23
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,301.08,236.22
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,368.44,292.72
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,429.26,343.15
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,492.77,394.08
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,551.25,439.67
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,610.79,484.73
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,661.18,521.25
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,712.88,556.56
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,761.34,588.32
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,808.6,618.64
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,846.68,643.32
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,882.2,666.06
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,910.87,683.04
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,936.36,697.85
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,947.85,704.7
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,963.66,714.67
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,972.73,718.83
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,978.14,720.75
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,977.73,720.43
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,973.66,717.9
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,970.07,716.29
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,954.47,706.83
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,933.72,693.73
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,909.67,678.52
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,790.59,598.32
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,668.52,508.84
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,594.94,457.3
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,535.25,414.2
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,614.3,478.17
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,664.9,519.15
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,611.63,479.92
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,556.17,438.62
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,495.46,391.36
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,436.25,343.85
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,371.48,290.92
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,310.43,239.46
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,244.95,183.61
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,186.17,132.68
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,122.25,79.88
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,70.31,34.99
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,24.0,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,18.07,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,61.7,29.99
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,117.62,78.73
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,174.43,127.42
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,241.06,185.24
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,152.76,120.36
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,27.83,17.99
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,69.45,52.97
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,113.02,88.85
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,123.05,96.6
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,133.14,104.33
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,121.91,94.88
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,110.95,85.72
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,210.02,165.68
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,309.25,243.21
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,240.31,187.79
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,164.48,126.85
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,208.33,161.26
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,253.01,195.56
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,192.97,148.42
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,134.05,101.84
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,240.27,185.76
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,365.17,281.21
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,430.35,330.96
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,509.39,390.11
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,392.65,301.58
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,279.42,214.38
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,291.09,223.96
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,315.41,242.79
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,251.63,193.92
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,201.78,155.34
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,200.18,154.8
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,198.59,154.2
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,180.66,140.31
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,163.03,126.61
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,141.68,109.86
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,120.57,93.17
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,106.54,82.08
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,92.56,70.9
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,223.24,176.99
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,303.6,235.4
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,236.86,178.13
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,177.61,127.04
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,113.66,74.5
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,63.07,29.71
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,22.28,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,19.59,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,66.06,29.48
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,128.69,84.45
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,186.93,135.41
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,255.2,195.6
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,318.34,251.97
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,386.22,311.02
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,448.37,363.81
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,512.72,416.56
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,571.18,462.18
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,630.09,506.52
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,682.8,544.75
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,729.68,576.49
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,775.23,606.71
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,818.81,635.01
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,856.34,659.88
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,891.11,682.66
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,919.97,699.87
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,945.59,714.78
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,964.51,726.5
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,979.8,735.87
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,989.33,740.07
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,995.05,741.86
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,994.02,740.75
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,989.12,737.28
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,707.46,540.36
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,383.27,291.95
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,513.52,394.32
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,637.37,487.22
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,766.25,586.27
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,850.29,646.14
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,809.9,618.52
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,767.21,589.99
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,724.09,560.85
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,674.26,526.46
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,618.42,486.42
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,562.31,444.38
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,500.47,395.88
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,440.12,347.03
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,375.82,293.94
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,314.28,241.46
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,245.47,182.54
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,184.48,129.6
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,119.31,75.64
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,66.17,26.49
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,22.13,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.86,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,11.58,1.56
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,20.41,11.06
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,32.5,21.66
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,44.62,32.2
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,57.92,43.53
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,71.3,54.71
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,151.73,121.96
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,243.94,197.69
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,169.98,136.39
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,95.67,73.96
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,105.28,81.71
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,114.92,89.36
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,128.55,100.0
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,142.24,110.6
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,160.68,125.22
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,179.33,139.93
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,170.43,132.33
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,161.55,124.87
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,164.96,127.51
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,168.4,130.19
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,216.17,167.64
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,264.76,205.07
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,212.2,163.92
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,160.57,123.27
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,220.08,170.17
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,280.66,216.88
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,265.28,204.97
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,249.99,193.33
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,262.73,203.7
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,286.62,222.59
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,247.59,192.48
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,220.5,171.57
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,204.86,159.68
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,189.38,147.82
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,144.97,112.65
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,101.83,78.02
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,89.32,68.1
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,76.86,58.06
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,64.94,48.44
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,53.06,38.66
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,40.88,28.39
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,28.78,18.06
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,19.01,9.58
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,9.26,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.77,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.77,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,5.55,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,9.26,2.04
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,12.97,5.25
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,17.14,8.82
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,21.33,12.36
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,24.59,15.08
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,27.85,17.76
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,37.16,25.48
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,46.49,33.15
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,42.3,29.57
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,38.12,26.02
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,28.36,17.82
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,18.59,9.69
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,19.06,10.05
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,19.53,10.41
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,22.33,12.68
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,25.13,14.95
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,25.6,15.32
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,26.07,15.69
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,29.8,18.73
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,33.53,21.77
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,28.41,17.58
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,23.28,13.4
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,25.6,15.31
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,27.93,17.23
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,32.12,20.73
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,36.31,24.25
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,45.16,31.56
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,54.01,38.89
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,33.02,21.67
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,12.08,4.37
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,19.51,10.58
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,26.94,16.82
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,16.71,8.35
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,6.49,0.0
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,6.02,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,5.56,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,4.63,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.7,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.78,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.85,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.92,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,56.08,17.23
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,143.24,92.24
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,205.88,149.21
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,278.28,215.36
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,344.06,276.12
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,414.41,339.15
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,476.25,393.4
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,541.85,448.71
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,601.9,497.9
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,661.78,545.42
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,715.77,585.0
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,768.34,622.04
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,815.29,654.51
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,859.93,684.89
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,897.77,709.35
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,932.49,731.3
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,960.93,748.95
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,985.77,764.03
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,1005.12,776.39
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,1020.55,786.1
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,1029.34,789.79
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,1034.02,790.81
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,1032.76,789.01
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,1027.37,784.56
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,1015.98,775.59
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,1000.59,764.07
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,978.28,749.0
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,952.24,731.48
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,920.89,710.71
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,886.23,687.57
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,845.46,659.61
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,802.0,629.57
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,753.53,595.63
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,703.19,559.97
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,646.8,519.04
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,589.7,474.85
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,527.02,424.93
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,465.22,373.91
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,399.81,318.02
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,335.11,260.92
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,263.27,197.11
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,198.56,138.73
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,128.48,78.58
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,70.28,8.64
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,22.29,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
