Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,54.28,14.07
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,137.34,89.2
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,199.68,145.7
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,272.12,211.22
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,337.61,270.81
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,407.9,332.54
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,472.16,388.0
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,538.38,443.03
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,595.33,489.37
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,655.27,536.55
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,709.15,575.43
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,761.73,611.54
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,809.2,643.44
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,854.52,673.29
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,893.35,697.78
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,929.15,719.86
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,958.31,737.11
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,983.94,751.86
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,1003.08,763.6
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,1018.32,772.82
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,1027.67,777.19
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,1032.94,779.01
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,1031.62,777.63
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,1026.2,773.72
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,1014.24,765.64
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,998.33,755.1
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,976.13,740.47
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,950.24,723.47
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,918.22,701.42
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,882.99,677.21
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,842.16,651.15
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,798.72,622.98
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,749.06,588.81
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,697.68,552.97
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,640.47,511.36
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,582.73,467.08
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,522.99,419.1
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,460.94,367.81
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,392.6,310.75
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,327.66,254.38
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,256.64,191.73
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,192.79,134.5
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,122.12,74.13
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,63.68,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,20.28,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,52.47,9.89
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,133.22,86.31
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,194.8,142.34
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,266.61,207.27
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,331.83,266.45
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,402.2,327.93
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,465.69,382.52
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,531.12,436.58
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,587.83,481.16
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,647.62,526.28
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,700.73,563.85
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,752.52,598.63
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,799.39,629.46
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,844.06,658.24
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,815.76,636.16
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,763.24,596.81
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,867.97,669.57
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,971.67,736.68
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,990.52,745.43
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,1005.52,752.61
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,1014.32,755.81
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,1019.1,756.56
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,1017.13,754.52
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,1011.14,750.09
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,999.38,742.84
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,983.74,733.23
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,961.77,719.6
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,936.19,703.68
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,847.69,645.09
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,758.69,585.28
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,712.77,554.42
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,665.99,521.44
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,685.77,539.05
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,685.52,540.44
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,605.46,481.55
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,525.6,421.04
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,489.35,391.95
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,448.99,357.71
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,381.25,301.18
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,317.03,245.58
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,246.19,183.41
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,183.07,127.2
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,113.69,67.87
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,56.61,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,18.15,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,50.3,5.07
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,127.78,83.03
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,188.62,138.18
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,260.37,202.68
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,323.81,260.2
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,393.82,321.29
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,457.35,374.74
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,523.11,427.48
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,583.53,473.91
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,644.27,518.55
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,697.66,555.94
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,745.07,586.42
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,792.13,616.36
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,837.17,644.21
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,875.29,668.01
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,910.51,689.63
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,939.38,705.49
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,964.83,718.98
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,983.81,729.55
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,999.01,737.78
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,1007.41,740.35
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,1011.85,740.58
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,1009.94,737.35
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,1004.06,731.77
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,991.32,720.65
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,974.78,707.38
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,952.7,691.05
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,927.12,672.71
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,894.87,650.21
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,859.57,626.11
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,818.63,601.33
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,775.32,574.76
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,725.7,543.56
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,678.93,513.8
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,621.96,475.73
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,564.67,435.75
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,501.44,389.27
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,439.53,341.54
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,371.6,286.94
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,307.5,233.15
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,237.87,174.03
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,175.4,119.93
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,106.49,61.67
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,49.15,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,7.63,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,46.73,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,119.21,75.82
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,177.38,127.93
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,246.3,188.92
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,307.63,243.73
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,372.93,300.17
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,434.24,351.86
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,497.84,403.33
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,553.78,446.43
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,609.72,487.88
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,661.42,525.8
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,712.11,560.59
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,755.49,588.49
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,790.93,610.41
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,826.56,632.59
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,859.5,652.66
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,885.63,668.45
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,908.4,682.01
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,925.68,692.23
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,939.47,700.24
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,946.48,703.1
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,949.84,703.75
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,948.38,701.63
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,943.28,697.27
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,931.45,687.95
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,916.08,676.54
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,894.66,662.02
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,870.03,645.51
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,838.61,623.95
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,810.81,604.92
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,771.02,578.36
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,729.15,550.33
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,679.87,516.94
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,629.7,481.84
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,574.85,441.69
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,520.08,400.6
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,459.31,354.2
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,399.25,306.91
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,334.24,254.95
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,273.68,204.75
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,205.69,148.37
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,146.93,99.14
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,85.64,48.0
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,30.8,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,38.26,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,93.41,60.74
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,147.22,107.91
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,212.11,164.44
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,224.14,180.11
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,218.32,178.26
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,281.78,231.74
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,361.51,297.23
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,358.38,293.66
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,345.82,281.89
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,440.17,357.25
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,545.11,437.79
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,503.02,400.98
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,450.47,356.65
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,583.38,460.37
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,728.01,566.73
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,708.9,546.86
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,671.5,515.89
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,657.6,503.96
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,641.06,489.95
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,583.0,445.81
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,537.37,410.37
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,525.62,401.42
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,513.26,391.78
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,521.83,398.22
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,529.33,403.67
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,534.68,407.81
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,538.34,410.69
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,549.7,418.74
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,545.57,415.87
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,637.76,487.49
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,707.18,539.99
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,655.77,503.49
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,604.19,467.22
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,548.62,427.6
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,493.81,387.17
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,429.21,338.13
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,365.46,287.96
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,301.36,235.81
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,242.75,186.64
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,179.35,133.29
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,124.9,87.27
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,63.29,35.96
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.25,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,29.89,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,71.49,46.1
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,117.34,86.27
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,176.24,136.95
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,230.16,183.64
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,292.24,236.59
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,332.4,270.74
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,370.23,301.54
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,422.96,343.14
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,477.44,384.73
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,500.75,399.97
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,509.32,403.91
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,565.65,444.09
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,612.38,476.01
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,709.06,545.48
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,817.52,617.53
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,846.82,633.69
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,873.52,649.06
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,892.17,660.36
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,907.74,669.84
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,916.64,673.85
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,922.25,675.95
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,921.23,675.23
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,916.86,672.6
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,913.14,670.21
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,910.7,668.75
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,784.5,585.61
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,641.47,484.08
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,732.22,554.73
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,798.33,601.47
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,757.8,574.19
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,715.38,546.57
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,669.04,516.21
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,619.18,481.15
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,562.87,440.44
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,507.08,398.84
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,442.92,349.0
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,381.86,300.0
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,315.95,245.99
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,255.22,194.69
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,186.26,136.72
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,129.56,88.82
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,70.52,37.24
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,19.78,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,37.15,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,93.16,57.99
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,148.05,106.08
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,214.27,162.59
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,275.95,216.15
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,344.5,274.28
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,404.75,323.99
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,468.12,374.43
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,526.05,419.07
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,585.31,463.25
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,637.27,501.89
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,686.18,536.93
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,737.31,571.01
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,787.9,604.07
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,825.0,626.85
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,852.86,643.21
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,879.85,659.53
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,903.67,673.7
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,922.25,684.58
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,937.36,693.27
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,945.07,696.52
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,949.12,697.61
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,947.52,696.54
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,942.26,693.32
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,930.47,686.01
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,915.17,676.59
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,893.62,663.17
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,868.86,647.71
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,726.79,550.27
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,566.91,432.3
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,660.62,507.33
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,726.07,556.68
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,676.66,522.8
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,626.26,487.66
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,570.63,447.14
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,515.17,405.44
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,454.99,358.11
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,395.4,309.7
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,328.93,254.7
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,267.3,202.07
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,199.41,144.28
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,140.8,94.04
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,76.7,36.57
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,24.08,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,33.92,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,97.04,58.31
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,152.6,107.81
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,219.82,165.44
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,281.45,219.22
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,349.64,277.11
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,409.89,327.43
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,473.11,378.4
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,529.13,421.5
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,587.82,465.04
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,639.41,502.24
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,690.32,536.71
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,734.5,564.15
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,776.82,589.74
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,813.81,611.37
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,848.3,630.87
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,875.06,645.51
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,898.62,657.98
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,916.86,668.96
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,931.71,677.89
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,938.36,682.42
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,941.37,684.85
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,939.16,684.1
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,933.34,681.21
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,920.44,673.17
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,911.76,668.0
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,890.1,655.07
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,865.21,640.11
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,723.3,544.83
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,563.38,428.06
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,656.21,502.31
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,720.7,551.04
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,669.61,515.63
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,618.01,479.05
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,561.83,437.97
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,507.71,397.12
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,444.2,347.32
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,383.53,298.22
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,318.03,244.85
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,257.56,193.86
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,189.65,136.5
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,131.44,87.04
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,68.48,29.1
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,18.11,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,35.07,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,101.28,59.3
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,157.33,110.47
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,225.17,169.18
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,287.4,224.1
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,356.14,283.18
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,415.92,333.87
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,479.8,386.09
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,537.52,431.33
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,596.09,475.73
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,647.62,514.23
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,698.31,549.49
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,739.55,576.27
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,784.25,605.15
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,820.62,628.13
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,854.32,649.06
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,880.9,665.25
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,904.19,679.2
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,922.89,691.11
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,938.08,700.78
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,945.11,703.72
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,948.41,704.36
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,946.71,702.88
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,941.31,699.12
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,928.21,690.74
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,911.61,680.17
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,889.9,666.27
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,864.96,650.24
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,832.59,627.88
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,803.82,608.06
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,763.07,581.89
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,720.3,554.01
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,669.96,519.23
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,618.86,482.29
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,562.93,440.63
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,507.3,398.01
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,447.14,350.05
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,387.54,301.18
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,321.31,246.88
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,260.05,194.93
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,192.85,137.78
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,134.9,87.97
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,57.02,19.44
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,32.83,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,94.22,53.89
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,150.49,105.28
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,218.56,163.45
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,280.77,217.73
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,349.6,276.24
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,410.58,326.59
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,474.58,377.17
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,532.35,420.47
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,589.36,461.4
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,641.07,497.52
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,692.07,530.89
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,741.23,562.15
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,789.35,592.1
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,819.97,608.25
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,853.81,626.17
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,881.33,640.11
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,905.66,651.78
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,923.67,660.56
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,938.18,667.13
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,945.95,668.2
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,950.02,667.11
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,948.28,667.05
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,942.84,664.93
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,930.74,657.53
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,915.06,648.1
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,892.8,637.16
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,867.3,624.13
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,835.09,606.18
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,806.39,590.24
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,765.45,564.61
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,722.46,537.41
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,672.41,504.95
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,621.46,470.19
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,565.17,430.44
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,509.15,389.55
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,447.79,342.76
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,387.18,294.92
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,320.13,241.51
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,258.22,190.27
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,189.65,133.28
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,131.09,83.79
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,54.93,13.93
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
