Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,22.5,20.0,1.85,9.5,23.0,27.63,7.27
2016,11,9,7,30,45.0,40.0,2.0,10.0,46.0,60.06,42.55
2016,11,9,7,45,69.5,60.5,2.15,10.5,73.0,93.74,72.54
2016,11,9,8,0,94.0,81.0,2.3,11.0,100.0,129.77,104.25
2016,11,9,8,15,111.0,101.0,2.5,11.5,129.0,164.21,134.41
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,200.27,165.42
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,236.72,196.33
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,275.46,228.63
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,442.31,367.5
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,616.94,507.32
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,671.26,548.85
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,722.26,586.31
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,761.07,614.98
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,797.75,642.05
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,601.68,488.81
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,351.82,283.43
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,359.73,290.26
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,367.51,296.37
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,543.76,441.22
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,708.53,572.39
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,820.93,659.05
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,909.12,723.88
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,900.16,717.19
2016,11,9,13,0,915.0,81.0,5.4,16.0,607.0,887.47,708.47
2016,11,9,13,15,907.0,80.0,5.35,15.5,587.5,864.04,692.99
2016,11,9,13,30,899.0,79.0,5.3,15.0,568.0,837.43,675.19
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,805.79,652.32
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,771.3,627.25
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,729.74,596.65
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,691.4,568.29
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,640.12,528.99
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,588.09,486.98
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,529.31,438.89
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,471.31,389.97
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,404.82,332.67
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,341.75,276.49
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,272.25,213.84
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,207.96,154.82
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,131.81,82.57
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,56.8,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,7.15,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,77.8,21.59
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,179.58,130.21
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,241.79,189.51
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,316.05,256.99
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,379.36,314.4
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,446.49,373.03
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,506.69,424.08
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,568.29,474.41
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,621.01,516.35
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,668.25,552.19
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,715.25,585.62
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,760.91,617.4
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,797.99,641.74
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,832.39,663.76
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,860.37,680.82
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,885.15,695.46
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,903.31,704.89
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,917.84,711.74
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,926.54,715.03
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,931.43,715.83
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,929.38,712.81
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,923.49,707.31
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,911.85,696.71
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,896.48,683.76
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,874.72,668.52
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,849.56,651.1
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,817.92,629.28
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,783.34,605.44
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,742.01,576.75
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,698.54,546.36
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,649.3,512.01
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,598.91,474.14
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,541.35,429.91
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,484.24,384.46
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,419.83,331.39
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,360.65,280.43
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,289.43,220.25
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,224.89,163.0
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,147.12,88.2
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,73.4,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,79.94,13.46
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,186.65,132.89
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,252.78,195.68
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,327.56,262.64
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,390.64,319.16
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,457.15,376.3
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,511.69,422.09
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,570.11,469.05
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,621.63,509.92
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,672.27,548.11
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,716.27,578.35
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,758.39,606.7
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,792.51,628.71
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,823.8,648.43
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,848.96,663.96
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,870.75,677.11
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,887.38,686.26
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,900.42,693.0
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,838.69,648.26
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,757.5,589.94
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,729.81,569.63
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,705.36,551.02
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,796.99,617.96
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,861.94,661.92
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,744.28,578.71
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,612.52,480.59
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,603.6,476.16
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,591.31,468.23
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,640.13,507.55
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,666.98,528.82
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,614.67,489.83
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,562.17,449.49
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,505.28,405.52
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,449.3,360.69
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,383.73,306.11
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,320.32,251.82
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,250.22,192.03
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,187.91,137.08
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,96.35,56.5
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,17.16,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,75.13,2.14
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,175.64,125.16
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,238.99,187.27
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,315.14,257.53
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,379.55,317.21
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,447.98,378.47
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,509.23,432.06
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,571.96,485.11
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,626.27,528.79
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,675.19,566.52
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,723.52,601.07
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,770.5,633.75
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,809.11,660.62
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,845.07,685.15
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,873.21,702.68
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,898.06,717.69
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,917.94,730.36
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,934.16,740.46
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,942.76,744.32
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,947.5,745.63
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,946.13,744.21
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,940.87,740.26
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,929.2,730.66
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,913.74,718.63
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,891.85,703.53
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,866.51,686.1
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,833.88,663.86
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,798.3,639.42
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,756.73,609.99
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,712.98,578.65
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,662.17,541.33
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,610.24,500.35
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,552.12,453.41
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,497.73,407.76
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,431.16,350.89
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,367.34,294.32
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,293.21,228.78
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,226.08,167.06
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,142.98,82.79
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,67.47,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,78.54,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,186.02,131.21
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,252.88,197.72
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,328.55,267.34
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,392.63,326.1
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,460.26,385.37
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,516.12,432.25
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,575.96,479.94
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,628.08,519.08
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,679.38,554.93
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,724.53,582.44
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,767.67,607.39
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,803.44,629.19
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,836.38,648.69
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,862.83,663.1
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,885.88,675.13
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,902.87,685.6
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,916.2,693.81
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,922.48,697.15
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,924.92,698.18
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,864.46,657.61
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,797.09,612.54
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,718.51,558.39
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,646.6,505.19
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,755.85,588.65
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,834.86,643.74
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,802.33,620.64
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,767.12,596.94
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,724.97,568.54
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,680.93,538.43
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,630.71,503.14
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,583.98,467.79
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,525.82,423.19
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,468.41,377.45
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,401.26,321.64
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,337.69,266.81
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,265.53,204.62
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,200.86,146.56
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,101.51,56.1
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,16.2,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,64.02,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,150.97,103.49
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,212.24,163.14
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,283.05,226.69
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,344.24,281.43
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,407.73,336.28
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,263.61,220.9
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,64.29,50.07
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,58.59,45.29
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,52.99,40.31
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,74.49,58.39
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,97.21,77.04
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,127.91,102.07
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,159.28,127.09
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,145.9,115.59
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,132.88,104.68
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,163.5,129.33
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,194.77,153.92
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,205.3,161.98
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,215.93,170.24
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,306.43,242.31
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,385.78,303.32
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,360.34,283.33
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,335.09,264.26
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,315.88,249.76
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,296.89,235.31
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,320.45,254.74
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,353.01,280.32
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,398.4,316.82
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,425.46,338.62
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,498.66,395.63
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,545.5,430.32
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,491.15,387.35
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,435.42,343.29
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,372.88,292.07
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,313.52,241.95
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,243.41,183.82
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,181.34,130.15
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,107.15,55.78
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,38.96,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,48.03,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,111.72,76.45
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,170.68,132.67
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,240.16,194.48
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,300.89,248.6
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,368.38,306.82
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,430.05,358.76
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,494.89,411.56
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,548.33,453.89
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,602.22,495.4
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,657.99,536.67
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,714.19,576.18
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,751.69,600.34
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,782.97,619.84
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,815.48,640.02
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,845.45,658.18
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,864.77,670.74
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,880.82,681.23
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,891.33,687.31
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,898.35,691.17
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,896.75,690.03
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,891.6,686.7
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,860.36,664.73
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,831.95,644.97
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,808.72,629.1
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,782.76,611.28
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,754.37,592.15
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,723.3,571.0
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,680.42,541.13
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,636.23,508.93
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,588.86,473.09
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,540.73,435.75
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,481.33,388.37
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,423.54,340.99
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,360.11,288.08
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,300.13,236.45
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,228.48,175.43
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,165.3,119.85
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,93.86,46.59
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,28.34,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,40.96,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,114.17,76.25
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,171.68,132.65
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,239.13,192.77
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,299.9,246.93
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,366.23,304.11
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,424.89,352.67
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,486.12,401.22
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,539.06,442.14
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,592.49,482.09
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,638.54,515.66
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,683.78,547.79
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,721.02,573.51
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,756.4,597.61
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,787.78,617.51
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,816.85,635.63
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,835.41,647.79
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,850.92,658.01
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,859.04,662.45
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,868.95,668.34
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,866.44,667.0
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,860.55,663.58
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,859.82,662.67
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,854.89,658.93
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,832.51,643.57
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,807.09,626.28
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,775.66,605.12
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,741.6,581.99
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,699.55,552.2
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,655.86,520.96
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,607.12,484.26
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,557.58,445.94
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,499.6,400.68
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,445.35,356.73
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,381.69,303.34
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,321.36,251.06
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,249.56,189.96
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,185.96,133.41
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,108.13,50.42
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,38.75,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,54.38,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,148.06,94.81
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,211.71,161.07
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,282.14,224.91
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,345.41,282.13
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,413.24,341.14
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,471.18,389.34
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,530.53,436.39
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,583.49,476.32
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,636.21,514.24
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,683.55,545.39
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,724.13,570.01
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,760.91,592.27
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,795.27,612.27
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,823.13,626.15
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,847.96,637.66
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,866.03,647.79
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,880.68,655.77
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,889.48,658.79
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,894.66,659.63
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,893.15,658.6
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,888.0,655.46
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,874.3,646.73
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,857.19,635.98
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,835.38,622.47
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,810.42,606.95
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,779.86,587.65
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,746.53,566.39
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,705.49,538.85
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,667.7,513.37
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,619.4,479.69
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,570.11,443.56
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,512.52,400.75
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,455.78,356.83
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,391.63,305.38
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,330.53,254.18
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,258.66,194.02
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,194.5,137.17
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,115.37,49.4
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,46.99,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,49.86,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,136.23,83.43
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,199.54,149.87
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,271.47,213.71
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,333.79,269.15
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,398.5,324.87
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,456.75,372.86
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,516.63,420.04
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,569.83,459.42
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,622.97,496.87
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,668.03,526.69
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,711.7,553.65
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,749.52,578.23
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,785.08,601.02
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,814.5,619.0
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,841.07,634.97
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,852.73,639.92
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,867.95,647.46
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,877.28,650.65
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,883.11,651.72
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,882.11,650.2
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,877.55,646.58
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,866.37,638.43
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,851.72,628.25
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,829.78,614.61
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,804.77,599.04
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,780.23,584.48
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,746.55,563.52
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,705.73,536.81
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,663.08,508.49
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,613.49,473.38
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,563.16,436.33
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,505.09,393.47
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,448.03,349.59
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,382.17,297.39
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,319.85,245.73
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,250.21,187.12
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,186.36,130.67
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,82.91,31.42
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
