Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,47.71,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,130.2,76.62
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,193.31,145.66
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,264.3,209.94
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,325.79,265.91
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,392.24,324.47
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,444.29,368.88
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,496.57,411.59
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,547.18,452.39
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,597.9,492.05
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,507.13,416.66
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,379.58,310.28
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,568.79,465.2
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,752.32,606.7
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,708.43,572.45
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,645.92,522.12
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,747.37,602.35
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,839.46,671.11
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,854.78,682.69
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,866.82,692.37
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,868.75,695.11
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,867.2,695.48
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,699.32,568.4
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,523.71,425.94
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,363.44,296.98
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,198.61,159.83
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,190.79,153.83
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,183.06,147.71
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,475.83,397.81
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,691.02,573.62
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,644.9,537.62
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,597.12,499.04
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,539.09,450.53
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,484.85,403.43
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,417.71,344.18
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,353.76,285.78
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,278.17,217.17
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,210.39,152.67
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,92.47,33.29
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,57.5,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,151.67,86.36
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,221.85,170.3
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,300.25,244.25
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,365.09,305.77
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,434.25,369.22
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,494.8,423.72
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,556.72,477.52
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,606.98,519.73
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,660.61,563.12
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,706.84,597.92
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,751.52,630.59
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,789.17,657.11
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,824.18,681.32
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,852.65,700.65
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,877.92,717.55
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,896.05,730.18
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,910.56,740.28
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,918.57,744.71
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,922.78,746.54
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,920.58,744.91
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,914.56,740.69
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,901.38,730.35
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,884.58,717.52
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,862.02,701.58
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,836.19,683.25
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,802.06,657.67
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,765.41,630.11
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,724.3,601.01
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,681.26,569.94
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,633.16,532.05
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,579.57,487.91
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,520.75,438.71
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,462.78,388.67
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,394.22,327.66
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,329.59,268.4
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,256.09,201.73
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,190.53,139.39
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,85.78,28.02
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,49.37,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,133.51,70.67
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,198.99,151.99
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,275.73,223.9
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,340.24,284.77
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,409.67,348.37
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,469.99,402.75
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,532.18,457.0
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,585.73,501.93
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,639.07,545.25
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,682.1,578.07
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,728.66,612.23
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,765.79,638.48
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,800.48,662.6
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,830.26,682.77
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,857.07,700.61
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,876.51,712.93
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,892.48,722.77
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,901.47,727.61
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,906.77,729.93
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,906.36,728.29
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,902.19,724.12
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,891.55,715.44
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,877.27,704.32
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,855.53,689.16
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,830.47,671.64
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,799.32,649.57
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,765.34,625.3
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,725.17,595.89
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,682.94,564.61
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,633.81,526.85
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,583.76,486.12
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,529.76,440.9
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,472.16,391.43
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,406.0,333.54
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,343.05,276.5
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,269.04,210.25
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,202.82,147.23
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,88.9,25.27
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,53.77,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,141.91,67.96
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,211.48,160.47
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,288.33,233.09
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,353.27,294.06
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,422.88,356.98
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,437.29,372.54
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,440.4,377.03
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,539.95,460.6
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,646.49,546.6
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,529.46,447.79
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,361.97,305.61
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,595.06,499.95
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,808.09,659.14
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,837.02,674.15
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,862.79,688.65
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,881.7,698.77
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,897.04,706.35
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,829.96,656.52
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,753.67,600.61
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,832.52,655.76
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,902.85,701.45
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,889.88,689.1
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,873.35,675.57
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,851.51,659.79
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,826.41,641.87
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,793.87,619.62
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,758.61,595.45
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,717.66,566.32
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,674.79,535.6
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,625.48,499.64
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,575.26,460.95
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,517.99,415.91
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,464.8,372.34
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,399.47,317.58
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,337.35,263.56
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,264.47,201.22
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,199.39,141.12
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,87.16,20.37
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,42.23,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,114.77,47.16
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,180.86,135.56
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,252.92,202.3
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,314.62,259.09
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,379.17,316.63
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,375.84,316.47
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,353.64,298.93
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,386.51,325.67
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,418.05,349.72
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,432.38,358.97
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,455.49,374.43
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,483.28,395.88
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,510.25,416.22
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,670.53,541.88
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,816.37,646.7
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,734.04,585.5
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,632.83,507.85
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,756.71,603.38
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,868.57,681.89
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,781.33,618.86
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,680.07,544.4
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,705.44,564.99
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,722.87,577.6
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,701.71,562.38
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,678.29,545.83
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,582.18,472.08
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,484.79,395.72
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,454.82,373.24
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,424.49,349.7
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,391.53,323.47
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,358.04,296.25
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,318.97,264.42
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,288.64,238.68
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,244.76,200.62
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,202.72,163.23
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,155.54,121.21
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,112.27,80.55
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,50.86,8.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,15.2,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,37.85,9.55
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,84.27,61.44
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,128.44,101.33
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,168.32,137.22
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,210.95,174.86
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,251.72,210.28
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,295.22,247.17
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,252.15,210.45
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,198.88,164.12
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,218.17,179.56
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,237.73,194.73
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,494.35,407.76
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,740.0,594.88
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,769.87,612.48
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,797.16,629.99
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,815.88,642.12
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,831.46,652.12
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,688.87,547.23
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,528.95,420.93
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,693.96,551.7
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,843.53,658.42
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,823.34,642.2
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,800.08,625.25
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,779.38,610.87
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,755.86,594.47
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,724.5,572.6
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,694.69,551.78
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,653.92,522.01
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,611.85,489.93
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,561.7,451.06
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,511.65,411.44
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,454.77,366.29
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,399.57,321.09
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,331.33,263.79
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,268.41,209.72
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,199.27,150.76
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,139.89,97.55
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,62.37,7.43
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,27.31,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,75.44,16.04
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,139.16,100.69
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,207.26,161.7
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,267.36,215.04
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,334.21,272.68
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,392.75,322.07
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,454.31,372.09
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,506.57,411.96
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,559.55,450.61
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,605.73,482.49
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,651.31,512.56
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,688.46,538.96
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,723.88,563.59
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,652.75,510.21
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,577.72,451.97
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,557.7,437.73
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,548.16,430.21
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,624.2,488.17
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,687.0,535.19
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,675.78,526.38
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,662.41,516.69
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,640.04,499.9
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,616.15,481.97
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,597.64,468.89
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,577.51,454.5
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,600.07,474.01
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,621.54,491.96
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,565.29,449.48
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,506.48,404.98
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,515.03,411.67
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,511.95,408.31
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,454.89,362.78
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,399.54,317.67
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,326.4,257.53
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,259.05,200.95
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,191.17,143.72
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,132.72,91.83
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,59.43,4.14
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,37.12,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,100.13,11.19
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,173.23,125.64
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,252.86,199.73
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,318.39,260.99
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,389.97,326.27
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,448.75,379.17
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,513.32,435.16
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,568.54,481.26
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,623.87,525.92
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,674.38,565.54
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,724.04,601.86
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,762.97,630.22
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,793.42,651.9
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,823.69,672.13
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,851.1,690.02
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,871.71,702.81
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,888.9,713.15
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,899.68,718.87
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,906.81,722.13
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,906.37,721.75
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,902.19,718.9
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,891.38,711.45
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,876.95,701.56
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,855.73,686.83
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,831.2,669.76
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,800.22,646.7
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,766.44,621.55
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,725.2,592.62
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,681.99,561.76
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,637.6,527.26
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,587.14,486.38
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,527.56,437.0
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,468.81,386.76
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,401.29,327.95
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,337.25,270.25
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,261.59,202.62
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,194.22,137.77
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,85.15,5.17
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,32.57,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,88.0,0.0
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,160.04,116.94
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,238.17,190.98
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,302.53,250.66
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,373.17,313.8
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,434.48,366.61
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,498.59,419.19
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,549.97,459.34
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,604.9,500.2
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,651.64,532.84
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,697.11,562.06
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,735.95,588.39
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,772.65,612.94
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,802.04,632.09
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,828.58,649.25
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,848.64,663.07
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,865.42,674.82
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,874.18,679.96
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,879.42,682.91
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,879.06,683.43
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,875.15,681.71
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,863.12,673.3
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,847.71,662.73
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,826.24,648.48
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,801.71,632.16
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,766.42,609.34
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,728.95,584.57
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,687.68,555.06
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,644.79,523.28
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,594.95,484.99
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,541.73,443.17
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,481.76,394.46
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,423.48,345.7
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,354.48,287.28
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,290.32,231.34
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,214.89,166.48
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,149.34,106.32
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,67.47,0.31
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,5.72,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,11.13,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,25.87,15.34
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,41.03,29.9
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,58.31,45.64
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,75.47,61.14
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,91.59,75.4
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,108.01,89.69
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,124.5,103.83
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,141.41,118.12
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,180.16,151.05
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,212.32,177.87
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,211.45,176.3
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,199.5,165.6
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,323.72,270.57
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,429.63,357.19
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,398.7,330.19
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,352.89,291.95
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,416.33,343.85
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,466.94,384.29
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,541.6,445.01
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,614.72,503.26
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,458.65,377.31
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,292.77,240.13
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,288.54,237.76
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,284.13,234.62
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,362.78,301.39
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,435.08,361.06
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,299.74,249.09
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,165.42,135.49
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,148.8,121.93
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,132.53,108.26
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,114.37,93.0
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,96.67,77.92
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,78.42,62.14
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,60.45,46.41
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,43.2,31.1
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,25.66,15.01
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,12.52,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.34,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.48,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,16.7,7.07
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,26.93,16.56
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,39.83,27.8
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,53.16,39.35
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,66.5,50.72
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,79.87,61.95
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,91.68,71.84
