Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,81.89,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,188.33,132.59
2016,12,20,8,15,555.5,34.5,2.35,-1.5,110.0,256.27,205.54
2016,12,20,8,30,649.0,42.0,2.3,-1.0,153.0,332.71,277.15
2016,12,20,8,45,705.0,46.5,2.3,-0.5,197.0,396.43,336.66
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,463.63,397.11
2016,12,20,9,15,494.0,88.5,2.1,0.0,219.5,392.17,339.1
2016,12,20,9,30,227.0,126.0,1.9,0.0,198.0,288.42,250.12
2016,12,20,9,45,244.5,139.0,1.75,0.5,224.5,323.14,280.08
2016,12,20,10,0,262.0,152.0,1.6,1.0,251.0,358.53,309.17
2016,12,20,10,15,242.5,167.0,1.45,1.5,264.5,370.9,317.75
2016,12,20,10,30,223.0,182.0,1.3,2.0,278.0,369.89,315.3
2016,12,20,10,45,286.5,183.5,1.15,2.5,313.0,436.31,369.16
2016,12,20,11,0,350.0,185.0,1.0,3.0,348.0,493.33,413.55
2016,12,20,11,15,396.0,182.5,0.8,3.5,372.5,545.78,452.05
2016,12,20,11,30,442.0,180.0,0.6,4.0,397.0,586.21,480.18
2016,12,20,11,45,697.0,126.5,0.4,4.5,475.5,743.74,595.83
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,883.71,686.35
2016,12,20,12,15,952.5,73.0,0.35,5.0,554.5,886.71,688.63
2016,12,20,12,30,953.0,73.0,0.5,5.0,555.0,886.04,691.34
2016,12,20,12,45,947.0,74.0,0.65,5.5,547.5,877.59,687.65
2016,12,20,13,0,941.0,75.0,0.8,6.0,540.0,865.59,681.52
2016,12,20,13,15,935.0,74.0,0.9,6.0,525.0,847.65,671.43
2016,12,20,13,30,929.0,73.0,1.0,6.0,510.0,826.4,658.93
2016,12,20,13,45,921.0,71.0,1.15,6.0,488.0,799.18,642.67
2016,12,20,14,0,913.0,69.0,1.3,6.0,466.0,769.02,623.83
2016,12,20,14,15,898.0,67.0,1.35,6.0,436.5,731.1,597.61
2016,12,20,14,30,883.0,65.0,1.4,6.0,407.0,696.19,573.26
2016,12,20,14,45,863.0,62.0,1.5,6.0,372.0,649.33,538.67
2016,12,20,15,0,843.0,59.0,1.6,6.0,337.0,601.2,501.08
2016,12,20,15,15,810.0,56.0,1.4,5.0,296.5,544.65,455.14
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,488.5,407.91
2016,12,20,15,45,728.0,48.0,1.05,3.5,212.5,423.13,351.13
2016,12,20,16,0,679.0,43.0,0.9,3.0,169.0,360.5,294.75
2016,12,20,16,15,594.0,36.5,0.95,2.0,125.0,285.56,227.99
2016,12,20,16,30,509.0,30.0,1.0,1.0,81.0,217.9,163.23
2016,12,20,16,45,254.5,15.0,1.05,0.5,40.5,98.14,34.29
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,225.5,12.5,1.1,-0.5,31.5,78.83,0.0
2016,12,21,8,0,451.0,25.0,1.2,0.0,63.0,182.37,125.67
2016,12,21,8,15,543.0,31.5,1.15,0.5,104.5,247.87,195.98
2016,12,21,8,30,635.0,38.0,1.1,1.0,146.0,321.67,263.97
2016,12,21,8,45,688.0,42.5,1.05,2.0,188.5,382.98,319.38
2016,12,21,9,0,741.0,47.0,1.0,3.0,231.0,447.67,375.21
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.5,503.25,422.02
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,559.63,467.46
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,604.11,501.13
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,652.18,535.5
2016,12,21,10,15,875.0,58.5,0.75,6.5,410.5,692.61,562.59
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,731.15,587.67
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,762.72,607.19
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,791.61,624.53
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.0,814.44,639.21
2016,12,21,11,30,925.0,64.0,0.7,9.0,518.0,834.07,651.76
2016,12,21,11,45,928.0,64.5,0.8,9.5,526.5,846.88,660.55
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,856.19,667.11
2016,12,21,12,15,931.0,65.0,1.05,10.0,535.5,858.84,671.2
2016,12,21,12,30,931.0,65.0,1.2,10.0,536.0,857.9,672.87
2016,12,21,12,45,927.0,65.0,1.35,10.5,529.0,850.08,668.51
2016,12,21,13,0,923.0,65.0,1.5,11.0,522.0,838.76,661.69
2016,12,21,13,15,917.0,64.0,1.5,11.0,507.0,821.15,649.8
2016,12,21,13,30,911.0,63.0,1.5,11.0,492.0,800.29,635.71
2016,12,21,13,45,900.0,62.5,1.55,11.5,470.5,773.12,616.51
2016,12,21,14,0,889.0,62.0,1.6,12.0,449.0,743.21,595.26
2016,12,21,14,15,874.0,60.5,1.45,11.5,420.5,706.65,569.23
2016,12,21,14,30,859.0,59.0,1.3,11.0,392.0,668.03,541.42
2016,12,21,14,45,836.0,57.0,1.2,11.0,357.5,621.78,506.41
2016,12,21,15,0,813.0,55.0,1.1,11.0,323.0,579.05,472.02
2016,12,21,15,15,781.0,52.0,1.05,10.0,284.5,524.38,429.5
2016,12,21,15,30,749.0,49.0,1.0,9.0,246.0,470.15,385.66
2016,12,21,15,45,697.0,45.0,0.95,8.5,203.5,405.84,331.33
2016,12,21,16,0,645.0,41.0,0.9,8.0,161.0,344.61,277.59
2016,12,21,16,15,562.5,35.0,0.95,7.5,119.5,272.88,214.25
2016,12,21,16,30,480.0,29.0,1.0,7.0,78.0,208.28,153.44
2016,12,21,16,45,240.0,14.5,1.1,6.5,39.0,94.12,35.38
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,28.5,59.3,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,57.0,158.81,108.04
2016,12,22,8,15,457.0,35.5,2.15,2.5,97.0,223.35,176.32
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,296.92,244.01
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,358.93,300.58
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,422.49,356.8
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,478.13,404.38
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,534.95,451.07
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.5,587.71,493.07
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,640.53,533.73
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,681.67,564.22
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,721.02,592.85
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,747.61,610.69
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,777.47,630.89
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,800.27,646.3
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,820.0,659.49
2016,12,22,11,45,899.0,71.5,3.55,13.5,519.0,831.81,667.18
2016,12,22,12,0,901.0,72.0,3.7,14.0,527.0,840.21,672.54
2016,12,22,12,15,901.5,72.0,3.7,14.0,528.0,843.31,674.62
2016,12,22,12,30,902.0,72.0,3.7,14.0,529.0,842.92,674.36
2016,12,22,12,45,899.5,71.5,3.7,14.5,522.5,835.96,668.2
2016,12,22,13,0,897.0,71.0,3.7,15.0,516.0,825.59,659.75
2016,12,22,13,15,891.0,70.5,3.7,15.0,502.0,809.05,648.16
2016,12,22,13,30,885.0,70.0,3.7,15.0,488.0,789.35,634.33
2016,12,22,13,45,875.5,69.0,3.7,15.0,466.5,763.32,615.83
2016,12,22,14,0,866.0,68.0,3.7,15.0,445.0,740.49,599.72
2016,12,22,14,15,852.0,66.0,3.6,14.5,417.5,704.39,574.14
2016,12,22,14,30,838.0,64.0,3.5,14.0,390.0,666.18,546.7
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.0,622.29,512.57
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,577.09,475.88
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,523.41,432.78
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,470.06,388.41
2016,12,22,15,45,698.0,47.0,2.7,11.5,206.0,409.78,336.15
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,351.67,283.96
2016,12,22,16,15,575.0,35.5,2.55,10.0,123.0,279.31,219.75
2016,12,22,16,30,494.0,29.0,2.6,9.0,81.0,214.0,158.26
2016,12,22,16,45,247.0,14.5,2.7,8.5,40.5,96.82,39.8
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,50.5,15.0,1.9,-0.5,19.0,27.24,0.0
2016,12,23,8,0,101.0,30.0,2.1,0.0,38.0,74.25,49.27
2016,12,23,8,15,130.0,47.0,2.05,0.5,64.5,110.22,87.28
2016,12,23,8,30,159.0,64.0,2.0,1.0,91.0,148.08,122.68
2016,12,23,8,45,180.5,80.0,1.95,1.5,118.0,183.79,155.65
2016,12,23,9,0,202.0,96.0,1.9,2.0,145.0,221.29,189.49
2016,12,23,9,15,216.5,110.0,1.95,2.5,171.0,254.0,218.51
2016,12,23,9,30,231.0,124.0,2.0,3.0,197.0,287.55,247.54
2016,12,23,9,45,118.5,129.0,2.1,4.0,167.0,220.62,188.64
2016,12,23,10,0,6.0,134.0,2.2,5.0,137.0,136.9,113.98
2016,12,23,10,15,8.5,144.0,2.1,5.5,148.0,148.71,123.95
2016,12,23,10,30,11.0,154.0,2.0,6.0,159.0,160.79,133.85
2016,12,23,10,45,165.5,171.5,1.9,6.5,248.5,317.88,269.13
2016,12,23,11,0,320.0,189.0,1.8,7.0,338.0,474.36,396.87
2016,12,23,11,15,381.5,184.0,1.75,7.0,367.5,522.71,434.84
2016,12,23,11,30,443.0,179.0,1.7,7.0,397.0,585.43,483.71
2016,12,23,11,45,675.5,126.5,1.65,7.5,465.0,725.77,591.82
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,848.54,678.18
2016,12,23,12,15,907.5,74.0,1.55,8.0,533.5,850.94,677.64
2016,12,23,12,30,907.0,74.0,1.5,8.0,534.0,849.84,676.23
2016,12,23,12,45,904.5,73.5,1.5,8.5,527.0,842.97,670.32
2016,12,23,13,0,902.0,73.0,1.5,9.0,520.0,832.66,662.18
2016,12,23,13,15,895.5,72.0,1.5,9.0,505.5,815.15,650.22
2016,12,23,13,30,889.0,71.0,1.5,9.0,491.0,794.46,636.11
2016,12,23,13,45,878.5,69.5,1.55,9.5,469.5,767.05,616.55
2016,12,23,14,0,868.0,68.0,1.6,10.0,448.0,736.94,594.97
2016,12,23,14,15,852.0,66.5,1.55,9.5,419.5,706.0,573.8
2016,12,23,14,30,836.0,65.0,1.5,9.0,391.0,667.1,546.37
2016,12,23,14,45,811.5,63.0,1.5,9.0,356.5,620.3,511.0
2016,12,23,15,0,787.0,61.0,1.5,9.0,322.0,572.63,473.28
2016,12,23,15,15,753.5,57.5,1.3,8.5,283.5,517.48,428.15
2016,12,23,15,30,720.0,54.0,1.1,8.0,245.0,462.91,382.17
2016,12,23,15,45,669.5,49.5,0.95,7.5,203.5,399.85,328.21
2016,12,23,16,0,619.0,45.0,0.8,7.0,162.0,339.71,274.97
2016,12,23,16,15,535.5,38.0,0.85,6.0,120.5,267.42,211.73
2016,12,23,16,30,452.0,31.0,0.9,5.0,79.0,206.35,154.64
2016,12,23,16,45,226.0,15.5,1.0,4.0,39.5,94.06,42.67
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,2.35,5.0,0.5,0.48,0.0
2016,12,24,8,0,0.0,1.0,2.5,5.0,1.0,0.92,0.0
2016,12,24,8,15,0.0,2.5,2.45,5.5,2.5,2.31,0.0
2016,12,24,8,30,0.0,4.0,2.4,6.0,4.0,3.7,0.0
2016,12,24,8,45,0.0,6.0,2.35,6.5,6.0,5.55,0.0
2016,12,24,9,0,0.0,8.0,2.3,7.0,8.0,7.41,0.87
2016,12,24,9,15,0.0,9.5,2.3,7.0,9.5,8.8,2.12
2016,12,24,9,30,0.0,11.0,2.3,7.0,11.0,10.19,3.35
2016,12,24,9,45,0.0,26.0,2.35,7.5,26.0,24.12,15.59
2016,12,24,10,0,0.0,41.0,2.4,8.0,41.0,38.08,27.73
2016,12,24,10,15,8.0,100.0,2.55,8.0,103.5,100.85,82.23
2016,12,24,10,30,16.0,159.0,2.7,8.0,166.0,170.03,141.11
2016,12,24,10,45,80.0,183.0,2.85,8.5,220.0,256.03,214.45
2016,12,24,11,0,144.0,207.0,3.0,9.0,274.0,347.61,290.52
2016,12,24,11,15,84.0,198.5,3.1,9.5,238.0,279.15,232.02
2016,12,24,11,30,24.0,190.0,3.2,10.0,202.0,209.18,172.01
2016,12,24,11,45,18.5,186.5,3.3,10.5,196.0,200.6,164.48
2016,12,24,12,0,13.0,183.0,3.4,11.0,190.0,192.07,156.88
2016,12,24,12,15,6.5,95.5,3.45,11.5,99.0,94.88,75.34
2016,12,24,12,30,0.0,8.0,3.5,12.0,8.0,7.42,0.71
2016,12,24,12,45,17.0,104.0,3.55,12.5,113.0,117.62,94.82
2016,12,24,13,0,34.0,200.0,3.6,13.0,218.0,240.91,196.83
2016,12,24,13,15,17.0,130.5,3.55,13.0,139.5,139.1,112.31
2016,12,24,13,30,0.0,61.0,3.5,13.0,61.0,56.74,42.7
2016,12,24,13,45,0.0,52.5,3.45,13.5,52.5,48.81,36.0
2016,12,24,14,0,0.0,44.0,3.4,14.0,44.0,40.88,29.25
2016,12,24,14,15,0.0,88.5,3.15,14.0,88.5,83.21,65.17
2016,12,24,14,30,0.0,133.0,2.9,14.0,133.0,130.94,105.3
2016,12,24,14,45,0.0,121.0,2.7,14.0,121.0,118.85,95.26
2016,12,24,15,0,0.0,109.0,2.5,14.0,109.0,106.87,85.33
2016,12,24,15,15,0.0,95.5,2.1,13.5,95.5,93.33,74.1
2016,12,24,15,30,0.0,82.0,1.7,13.0,82.0,79.85,62.78
2016,12,24,15,45,0.0,68.0,1.35,12.5,68.0,65.88,50.86
2016,12,24,16,0,0.0,54.0,1.0,12.0,54.0,51.92,38.78
2016,12,24,16,15,0.0,39.5,1.0,11.0,39.5,37.38,26.1
2016,12,24,16,30,0.0,25.0,1.0,10.0,25.0,23.21,13.53
2016,12,24,16,45,0.0,14.5,1.05,9.5,14.5,13.45,2.2
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.81,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,2.2,6.5,6.5,6.2,0.0
2016,12,25,8,0,0.0,13.0,2.4,7.0,13.0,12.05,3.24
2016,12,25,8,15,0.0,22.5,2.4,7.5,22.5,20.87,12.0
2016,12,25,8,30,0.0,32.0,2.4,8.0,32.0,29.71,19.99
2016,12,25,8,45,0.0,43.0,2.45,8.5,43.0,39.96,29.1
2016,12,25,9,0,0.0,54.0,2.5,9.0,54.0,50.41,38.29
2016,12,25,9,15,0.0,64.0,2.45,9.0,64.0,60.13,46.81
2016,12,25,9,30,0.0,74.0,2.4,9.0,74.0,69.88,55.25
2016,12,25,9,45,0.0,96.5,2.4,9.5,96.5,92.9,74.88
2016,12,25,10,0,0.0,119.0,2.4,10.0,119.0,116.29,94.53
2016,12,25,10,15,0.0,129.0,2.35,10.5,129.0,126.21,102.55
2016,12,25,10,30,0.0,139.0,2.3,11.0,139.0,136.23,110.59
2016,12,25,10,45,7.0,155.0,2.3,11.5,158.5,158.22,128.8
2016,12,25,11,0,14.0,171.0,2.3,12.0,178.0,180.72,147.22
2016,12,25,11,15,19.0,180.5,2.2,12.0,190.0,194.81,158.75
2016,12,25,11,30,24.0,190.0,2.1,12.0,202.0,209.16,170.47
2016,12,25,11,45,14.5,180.5,2.05,12.5,188.0,190.67,154.52
2016,12,25,12,0,5.0,171.0,2.0,13.0,174.0,172.29,138.78
2016,12,25,12,15,3.5,168.0,1.9,13.0,170.5,167.71,134.95
2016,12,25,12,30,2.0,165.0,1.8,13.0,167.0,163.24,131.2
2016,12,25,12,45,1.0,160.5,1.7,13.0,161.5,157.66,126.59
2016,12,25,13,0,0.0,156.0,1.6,13.0,156.0,152.2,122.11
2016,12,25,13,15,0.0,120.0,1.55,13.0,120.0,114.51,91.02
2016,12,25,13,30,0.0,84.0,1.5,13.0,84.0,78.26,60.85
2016,12,25,13,45,0.0,78.0,1.45,13.0,78.0,72.61,56.22
2016,12,25,14,0,0.0,72.0,1.4,13.0,72.0,67.0,51.57
2016,12,25,14,15,327.0,84.0,1.3,13.0,212.5,347.31,290.98
2016,12,25,14,30,654.0,96.0,1.2,13.0,353.0,584.17,475.99
2016,12,25,14,45,627.0,92.0,1.2,13.0,321.0,539.15,438.73
2016,12,25,15,0,600.0,88.0,1.2,13.0,289.0,493.96,403.33
2016,12,25,15,15,563.0,82.5,1.05,12.5,253.5,441.46,361.15
2016,12,25,15,30,526.0,77.0,0.9,12.0,218.0,390.28,318.93
2016,12,25,15,45,471.0,69.5,0.75,11.5,180.0,329.82,268.16
2016,12,25,16,0,416.0,62.0,0.6,11.0,142.0,273.13,219.28
2016,12,25,16,15,337.0,51.0,0.65,10.5,105.0,207.19,162.68
2016,12,25,16,30,258.0,40.0,0.7,10.0,68.0,150.43,112.12
2016,12,25,16,45,151.5,25.0,0.75,10.0,39.5,84.26,42.7
2016,12,25,17,0,45.0,10.0,0.8,10.0,11.0,20.31,0.0
2016,12,25,17,15,22.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,15.0,1.75,6.5,24.0,43.36,0.0
2016,12,26,8,0,231.0,30.0,1.8,7.0,48.0,119.01,75.9
2016,12,26,8,15,326.0,41.0,1.8,7.0,84.5,179.04,138.38
2016,12,26,8,30,421.0,52.0,1.8,7.0,121.0,247.66,200.31
2016,12,26,8,45,486.0,59.0,1.8,7.5,160.5,307.26,253.82
2016,12,26,9,0,551.0,66.0,1.8,8.0,200.0,371.82,310.13
2016,12,26,9,15,592.0,71.5,1.75,8.0,237.5,426.04,356.98
2016,12,26,9,30,633.0,77.0,1.7,8.0,275.0,482.14,403.9
2016,12,26,9,45,316.5,91.5,1.65,8.5,190.5,320.3,270.4
2016,12,26,10,0,0.0,106.0,1.6,9.0,106.0,102.22,82.4
2016,12,26,10,15,0.0,115.0,1.55,9.0,115.0,111.09,90.22
2016,12,26,10,30,0.0,124.0,1.5,9.0,124.0,120.03,97.62
2016,12,26,10,45,0.0,119.5,1.45,9.5,119.5,114.75,92.81
2016,12,26,11,0,0.0,115.0,1.4,10.0,115.0,109.72,88.27
2016,12,26,11,15,0.0,129.5,1.35,10.5,129.5,124.55,100.44
2016,12,26,11,30,0.0,144.0,1.3,11.0,144.0,139.56,112.61
2016,12,26,11,45,21.0,177.0,1.3,11.5,187.5,192.11,156.38
2016,12,26,12,0,42.0,210.0,1.3,12.0,231.0,259.4,210.97
2016,12,26,12,15,73.5,219.5,1.35,12.0,256.5,297.11,241.92
2016,12,26,12,30,105.0,229.0,1.4,12.0,282.0,334.96,272.83
2016,12,26,12,45,457.5,158.0,1.45,12.5,386.0,580.9,471.76
2016,12,26,13,0,810.0,87.0,1.5,13.0,490.0,783.4,620.56
2016,12,26,13,15,803.0,86.0,1.55,13.0,476.5,766.71,607.21
2016,12,26,13,30,796.0,85.0,1.6,13.0,463.0,747.13,594.3
2016,12,26,13,45,789.0,82.0,1.65,13.0,443.0,722.41,577.62
2016,12,26,14,0,782.0,79.0,1.7,13.0,423.0,695.08,558.93
2016,12,26,14,15,406.0,116.5,1.7,13.0,294.5,444.8,365.5
2016,12,26,14,30,30.0,154.0,1.7,13.0,166.0,184.47,149.77
2016,12,26,14,45,370.5,110.5,1.75,13.0,236.0,388.1,323.13
2016,12,26,15,0,711.0,67.0,1.8,13.0,306.0,536.18,441.66
2016,12,26,15,15,677.0,63.0,1.6,12.5,269.5,485.91,399.23
2016,12,26,15,30,643.0,59.0,1.4,12.0,233.0,433.76,355.75
2016,12,26,15,45,595.0,53.5,1.2,12.0,193.5,374.16,304.51
2016,12,26,16,0,547.0,48.0,1.0,12.0,154.0,317.57,254.5
2016,12,26,16,15,467.5,40.5,0.95,11.5,115.0,249.62,195.35
2016,12,26,16,30,388.0,33.0,0.9,11.0,76.0,188.97,140.46
2016,12,26,16,45,256.5,22.0,0.9,10.5,45.0,113.49,61.05
2016,12,26,17,0,125.0,11.0,0.9,10.0,14.0,40.67,0.0
2016,12,26,17,15,62.5,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,10.48,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,20.65,9.2
2016,12,27,8,15,0.0,38.5,3.4,9.5,38.5,37.99,26.13
2016,12,27,8,30,0.0,55.0,3.5,10.0,55.0,54.87,41.2
2016,12,27,8,45,6.0,71.5,3.65,10.5,73.5,74.32,58.27
2016,12,27,9,0,12.0,88.0,3.8,11.0,92.0,94.3,75.66
2016,12,27,9,15,17.5,103.5,3.95,11.5,109.0,113.4,92.09
2016,12,27,9,30,23.0,119.0,4.1,12.0,126.0,133.03,108.75
2016,12,27,9,45,40.0,136.0,4.3,12.5,150.5,170.47,140.44
2016,12,27,10,0,57.0,153.0,4.5,13.0,175.0,201.96,166.8
2016,12,27,10,15,74.5,168.0,4.6,13.5,199.0,232.5,192.09
2016,12,27,10,30,92.0,183.0,4.7,14.0,223.0,264.11,217.99
2016,12,27,10,45,46.0,122.0,4.8,14.5,142.0,158.72,129.46
2016,12,27,11,0,0.0,61.0,4.9,15.0,61.0,56.74,42.39
2016,12,27,11,15,25.5,134.0,4.8,15.0,146.5,157.03,127.08
2016,12,27,11,30,51.0,207.0,4.7,15.0,232.0,263.17,214.45
2016,12,27,11,45,133.0,217.5,4.65,15.5,284.5,355.99,290.99
2016,12,27,12,0,215.0,228.0,4.6,16.0,337.0,437.44,356.88
2016,12,27,12,15,292.0,216.5,4.45,16.0,365.0,501.39,408.4
2016,12,27,12,30,369.0,205.0,4.3,16.0,393.0,551.29,448.51
2016,12,27,12,45,350.5,206.0,4.2,16.5,383.0,535.73,434.74
2016,12,27,13,0,332.0,207.0,4.1,17.0,373.0,519.08,420.6
2016,12,27,13,15,556.0,146.0,4.05,17.0,415.0,636.93,516.62
2016,12,27,13,30,780.0,85.0,4.0,17.0,457.0,735.33,591.65
2016,12,27,13,45,543.0,133.0,3.95,17.5,386.5,591.44,480.0
2016,12,27,14,0,306.0,181.0,3.9,18.0,316.0,445.8,362.11
2016,12,27,14,15,368.0,159.0,3.8,18.0,311.5,456.08,372.28
2016,12,27,14,30,430.0,137.0,3.7,18.0,307.0,473.74,386.98
2016,12,27,14,45,418.0,127.0,3.6,18.0,280.5,439.42,359.47
2016,12,27,15,0,406.0,117.0,3.5,18.0,254.0,404.64,331.34
2016,12,27,15,15,389.5,104.5,3.15,17.5,224.0,364.07,298.27
2016,12,27,15,30,373.0,92.0,2.8,17.0,194.0,323.8,264.67
2016,12,27,15,45,344.0,79.5,2.45,16.5,161.5,277.88,225.56
2016,12,27,16,0,315.0,67.0,2.1,16.0,129.0,233.92,187.19
2016,12,27,16,15,268.5,53.0,2.0,15.5,96.5,183.42,143.03
2016,12,27,16,30,222.0,39.0,1.9,15.0,64.0,137.3,101.54
2016,12,27,16,45,111.0,25.5,1.8,14.5,38.0,74.17,40.45
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,11.44,0.0
2016,12,27,17,15,0.0,6.0,1.7,13.5,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,217.5,12.5,1.65,2.0,29.0,66.03,0.0
2016,12,28,8,0,435.0,25.0,1.8,3.0,58.0,170.33,107.78
2016,12,28,8,15,535.5,32.5,2.0,3.5,100.5,240.05,186.4
2016,12,28,8,30,636.0,40.0,2.2,4.0,143.0,317.53,258.14
2016,12,28,8,45,692.0,45.0,2.45,5.0,186.5,380.95,316.54
2016,12,28,9,0,748.0,50.0,2.7,6.0,230.0,448.04,376.13
2016,12,28,9,15,783.5,53.5,2.7,6.5,271.5,505.45,426.04
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,563.76,474.83
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.5,615.16,516.7
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,661.02,553.06
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,702.85,582.46
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,742.74,609.63
2016,12,28,10,45,916.5,64.5,2.45,9.5,472.0,775.53,631.52
2016,12,28,11,0,928.0,65.0,2.4,10.0,496.0,805.67,651.18
2016,12,28,11,15,934.5,66.0,2.25,10.0,513.0,829.59,666.47
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,850.29,679.26
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.0,864.49,686.53
2016,12,28,12,0,951.0,66.0,1.9,11.0,548.0,875.17,691.36
2016,12,28,12,15,951.0,66.0,1.7,11.0,549.5,878.73,691.3
2016,12,28,12,30,951.0,66.0,1.5,11.0,551.0,878.62,688.65
2016,12,28,12,45,949.5,65.0,1.3,11.5,544.5,872.33,680.41
2016,12,28,13,0,948.0,64.0,1.1,12.0,538.0,862.39,669.68
2016,12,28,13,15,941.5,63.5,0.9,12.0,523.5,845.48,655.33
2016,12,28,13,30,935.0,63.0,0.7,12.0,509.0,825.2,638.71
2016,12,28,13,45,925.5,61.5,0.5,12.5,487.5,798.1,616.27
2016,12,28,14,0,916.0,60.0,0.3,13.0,466.0,768.06,592.1
2016,12,28,14,15,901.0,58.5,0.3,13.0,437.5,731.31,567.85
2016,12,28,14,30,886.0,57.0,0.3,13.0,409.0,692.34,541.81
2016,12,28,14,45,864.5,55.0,0.3,13.0,374.5,646.51,510.38
2016,12,28,15,0,843.0,53.0,0.3,13.0,340.0,599.49,475.69
2016,12,28,15,15,812.0,50.5,0.35,12.5,300.5,545.44,435.77
2016,12,28,15,30,781.0,48.0,0.4,12.0,261.0,495.37,396.99
2016,12,28,15,45,733.5,44.5,0.45,11.5,218.5,432.25,346.32
2016,12,28,16,0,686.0,41.0,0.5,11.0,176.0,371.64,295.39
2016,12,28,16,15,609.0,35.0,0.6,10.0,133.5,299.33,233.95
2016,12,28,16,30,532.0,29.0,0.7,9.0,91.0,233.61,174.93
2016,12,28,16,45,387.0,20.5,0.85,8.5,54.5,150.24,88.56
2016,12,28,17,0,242.0,12.0,1.0,8.0,18.0,70.83,0.0
2016,12,28,17,15,121.0,6.0,1.05,7.5,9.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.0,14.5,1.45,5.5,23.0,42.02,0.0
2016,12,29,8,0,228.0,29.0,1.7,6.0,46.0,115.25,71.53
2016,12,29,8,15,328.0,40.5,1.95,6.5,84.0,177.73,137.11
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,248.68,201.02
2016,12,29,8,45,513.5,57.5,2.45,7.5,165.0,316.28,261.62
2016,12,29,9,0,599.0,63.0,2.7,8.0,208.0,390.61,326.83
2016,12,29,9,15,643.0,68.5,2.95,8.5,248.0,448.58,377.27
2016,12,29,9,30,687.0,74.0,3.2,9.0,288.0,508.62,428.06
2016,12,29,9,45,737.5,73.0,3.5,10.0,327.0,566.53,475.35
2016,12,29,10,0,788.0,72.0,3.8,11.0,366.0,622.94,520.29
2016,12,29,10,15,808.0,74.5,4.0,11.5,397.0,666.32,553.71
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,708.23,584.81
2016,12,29,10,45,850.0,76.0,4.45,12.5,454.0,745.67,612.65
2016,12,29,11,0,872.0,75.0,4.7,13.0,480.0,781.06,638.78
2016,12,29,11,15,881.5,76.0,4.85,13.0,498.0,806.67,658.1
2016,12,29,11,30,891.0,77.0,5.0,13.0,516.0,822.55,670.19
2016,12,29,11,45,905.5,75.0,5.2,13.5,528.0,842.24,684.31
2016,12,29,12,0,920.0,73.0,5.4,14.0,540.0,858.75,696.09
2016,12,29,12,15,923.0,73.0,5.6,13.5,543.0,864.8,702.81
2016,12,29,12,30,926.0,73.0,5.8,13.0,546.0,867.3,707.06
2016,12,29,12,45,735.0,116.5,6.05,13.0,489.5,769.38,633.42
2016,12,29,13,0,544.0,160.0,6.3,13.0,433.0,651.46,541.17
2016,12,29,13,15,738.5,113.0,6.4,12.5,473.0,753.34,625.03
2016,12,29,13,30,933.0,66.0,6.5,12.0,513.0,828.51,685.32
2016,12,29,13,45,928.5,63.5,6.65,12.0,492.5,804.15,667.42
2016,12,29,14,0,924.0,61.0,6.8,12.0,472.0,776.62,647.36
2016,12,29,14,15,910.5,59.5,6.7,11.5,444.0,740.81,621.0
2016,12,29,14,30,897.0,58.0,6.6,11.0,416.0,702.66,592.52
2016,12,29,14,45,880.0,55.5,6.5,11.0,382.0,658.85,558.04
2016,12,29,15,0,863.0,53.0,6.4,11.0,348.0,613.48,520.1
2016,12,29,15,15,833.5,50.5,6.1,10.5,308.5,559.52,474.34
2016,12,29,15,30,804.0,48.0,5.8,10.0,269.0,509.39,430.35
2016,12,29,15,45,761.0,44.0,5.5,9.5,226.0,446.85,374.81
2016,12,29,16,0,718.0,40.0,5.2,9.0,183.0,386.39,319.37
2016,12,29,16,15,643.5,34.5,4.85,8.0,139.5,314.0,253.28
2016,12,29,16,30,569.0,29.0,4.5,7.0,96.0,247.84,190.53
2016,12,29,16,45,426.5,21.0,4.15,6.5,58.5,163.93,101.63
2016,12,29,17,0,284.0,13.0,3.8,6.0,21.0,82.67,0.0
2016,12,29,17,15,142.0,6.5,3.65,5.5,10.5,0.0,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,199.5,12.5,3.6,0.5,27.5,61.02,0.0
2016,12,30,8,0,399.0,25.0,3.8,1.0,55.0,158.01,99.2
2016,12,30,8,15,500.5,33.0,4.05,1.5,97.0,226.71,177.83
2016,12,30,8,30,602.0,41.0,4.3,2.0,139.0,303.24,249.91
2016,12,30,8,45,662.0,46.5,4.55,2.5,182.5,367.44,310.7
2016,12,30,9,0,722.0,52.0,4.8,3.0,226.0,435.78,373.57
2016,12,30,9,15,760.0,56.0,4.95,3.0,267.5,494.15,427.08
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,553.71,480.18
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.0,605.42,524.71
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,656.63,567.72
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,700.13,602.78
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,741.85,635.6
2016,12,30,10,45,451.5,121.0,5.65,4.5,313.5,496.88,430.01
2016,12,30,11,0,15.0,173.0,5.7,5.0,180.0,183.56,153.87
2016,12,30,11,15,474.0,123.0,5.65,5.0,356.5,536.56,464.18
2016,12,30,11,30,933.0,73.0,5.6,5.0,533.0,851.78,718.01
2016,12,30,11,45,711.0,125.5,5.6,5.5,480.0,754.55,637.99
2016,12,30,12,0,489.0,178.0,5.6,6.0,427.0,631.56,535.7
2016,12,30,12,15,720.0,124.0,5.55,6.0,492.0,769.15,648.77
2016,12,30,12,30,951.0,70.0,5.5,6.0,557.0,885.08,738.37
2016,12,30,12,45,952.0,68.5,5.45,6.0,551.5,880.46,734.02
2016,12,30,13,0,953.0,67.0,5.4,6.0,546.0,872.17,727.69
2016,12,30,13,15,947.5,66.5,5.3,6.0,532.0,856.21,715.31
2016,12,30,13,30,942.0,66.0,5.2,6.0,518.0,836.82,700.44
2016,12,30,13,45,933.0,64.5,5.1,6.0,496.5,810.16,680.0
2016,12,30,14,0,924.0,63.0,5.0,6.0,475.0,780.5,657.27
2016,12,30,14,15,910.5,61.5,4.85,6.0,447.0,744.76,629.44
2016,12,30,14,30,897.0,60.0,4.7,6.0,419.0,706.67,599.64
2016,12,30,14,45,876.0,58.5,4.6,6.0,385.0,661.53,564.15
2016,12,30,15,0,855.0,57.0,4.5,6.0,351.0,615.11,525.33
2016,12,30,15,15,826.0,54.0,4.05,5.5,311.5,565.24,482.04
2016,12,30,15,30,797.0,51.0,3.6,5.0,272.0,510.77,434.37
2016,12,30,15,45,749.0,47.5,3.15,4.5,229.0,446.51,377.34
2016,12,30,16,0,701.0,44.0,2.7,4.0,186.0,384.7,320.73
2016,12,30,16,15,626.5,38.0,2.35,3.0,142.0,312.29,254.71
2016,12,30,16,30,552.0,32.0,2.0,2.0,98.0,246.02,191.97
2016,12,30,16,45,276.0,27.0,1.7,1.0,60.0,128.94,83.88
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,20.97,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,10.48,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
